Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,17,15,270.0,28.0,4.75,9.2,56.0,23.34,11.29
2018,2,11,17,30,122.0,16.0,4.7,9.0,20.0,14.55,0.0
2018,2,11,17,45,61.0,8.0,4.65,8.85,10.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.35,8.4,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.15,8.25,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.85,8.1,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.45,7.75,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.45,3.45,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,12,6,45,17.5,2.5,1.35,4.55,2.0,0.0,0.0
2018,2,12,7,0,35.0,5.0,1.3,5.0,4.0,0.0,0.0
2018,2,12,7,15,87.5,18.0,1.6,5.8,23.5,64.07,0.0
2018,2,12,7,30,140.0,31.0,1.9,6.6,43.0,157.73,112.95
2018,2,12,7,45,219.5,44.5,2.15,7.4,77.0,230.28,190.65
2018,2,12,8,0,299.0,58.0,2.4,8.2,111.0,308.92,261.48
2018,2,12,8,15,366.5,69.0,2.55,8.65,153.0,381.52,325.18
2018,2,12,8,30,434.0,80.0,2.7,9.1,195.0,458.49,390.38
2018,2,12,8,45,547.0,78.0,2.9,9.55,250.0,565.06,476.96
2018,2,12,9,0,660.0,76.0,3.1,10.0,305.0,670.99,559.21
2018,2,12,9,15,733.5,75.0,3.05,10.3,358.5,742.89,611.9
2018,2,12,9,30,807.0,74.0,3.0,10.6,412.0,821.28,667.99
2018,2,12,9,45,854.0,70.5,3.0,10.95,457.0,872.27,702.52
2018,2,12,10,0,901.0,67.0,3.0,11.3,502.0,912.1,728.53
2018,2,12,10,15,914.5,68.5,2.95,11.55,534.5,934.45,741.64
2018,2,12,10,30,928.0,70.0,2.9,11.8,567.0,953.29,752.35
2018,2,12,10,45,937.0,71.0,2.9,12.1,592.5,963.61,757.41
2018,2,12,11,0,946.0,72.0,2.9,12.4,618.0,970.08,759.95
2018,2,12,11,15,951.5,73.0,2.9,12.6,636.0,969.35,757.94
2018,2,12,11,30,957.0,74.0,2.9,12.8,654.0,964.62,753.38
2018,2,12,11,45,960.0,74.5,2.9,13.0,664.0,953.02,744.22
2018,2,12,12,0,963.0,75.0,2.9,13.2,674.0,937.48,732.53
2018,2,12,12,15,961.5,76.0,2.95,13.25,675.5,914.79,716.78
2018,2,12,12,30,960.0,77.0,3.0,13.3,677.0,888.46,698.53
2018,2,12,12,45,956.0,77.5,3.0,13.4,670.5,856.06,675.48
2018,2,12,13,0,952.0,78.0,3.0,13.5,664.0,820.45,650.13
2018,2,12,13,15,946.5,77.0,3.0,13.5,648.5,779.06,620.7
2018,2,12,13,30,941.0,76.0,3.0,13.5,633.0,734.99,589.11
2018,2,12,13,45,933.5,74.5,3.05,13.5,611.0,686.63,552.12
2018,2,12,14,0,926.0,73.0,3.1,13.5,589.0,636.2,512.27
2018,2,12,14,15,914.5,72.0,3.05,13.45,560.0,582.29,468.31
2018,2,12,14,30,903.0,71.0,3.0,13.4,531.0,527.17,422.13
2018,2,12,14,45,887.0,69.0,3.0,13.3,495.5,468.13,371.67
2018,2,12,15,0,871.0,67.0,3.0,13.2,460.0,408.95,319.51
2018,2,12,15,15,848.5,64.5,3.0,13.2,419.0,346.25,263.11
2018,2,12,15,30,826.0,62.0,3.0,13.2,378.0,285.26,207.19
2018,2,12,15,45,793.5,59.0,2.45,12.65,333.0,223.26,151.14
2018,2,12,16,0,761.0,56.0,1.9,12.1,288.0,164.37,100.2
2018,2,12,16,15,712.0,52.0,1.8,11.25,240.5,106.54,57.29
2018,2,12,16,30,663.0,48.0,1.7,10.4,193.0,54.53,31.39
2018,2,12,16,45,583.5,42.0,1.55,9.55,147.0,36.0,26.71
2018,2,12,17,0,504.0,36.0,1.4,8.7,101.0,29.08,20.01
2018,2,12,17,15,353.5,27.0,1.5,8.4,63.0,22.33,11.36
2018,2,12,17,30,203.0,18.0,1.6,8.1,25.0,16.37,0.0
2018,2,12,17,45,101.5,9.0,1.75,7.85,12.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.45,7.05,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.55,6.75,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.55,6.35,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.25,5.4,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.1,4.95,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.95,4.55,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.9,4.25,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.85,3.8,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.85,3.6,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.9,3.25,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.95,3.15,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.95,2.85,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.85,2.7,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.7,2.35,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.65,2.25,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.6,2.15,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.6,2.55,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,2,13,6,45,31.0,3.0,1.65,3.45,3.0,0.0,0.0
2018,2,13,7,0,62.0,6.0,1.7,3.9,6.0,5.46,0.0
2018,2,13,7,15,229.5,18.0,1.9,4.65,35.5,141.86,0.0
2018,2,13,7,30,397.0,30.0,2.1,5.4,65.0,309.96,232.81
2018,2,13,7,45,500.5,37.5,2.3,6.15,109.5,403.34,335.68
2018,2,13,8,0,604.0,45.0,2.5,6.9,154.0,497.05,419.51
2018,2,13,8,15,664.5,50.0,2.45,7.55,202.0,572.02,481.83
2018,2,13,8,30,725.0,55.0,2.4,8.2,250.0,648.82,542.25
2018,2,13,8,45,763.5,59.0,2.3,8.9,297.0,708.35,586.0
2018,2,13,9,0,802.0,63.0,2.2,9.6,344.0,767.38,627.31
2018,2,13,9,15,831.0,65.0,2.1,10.3,387.5,814.75,658.22
2018,2,13,9,30,860.0,67.0,2.0,11.0,431.0,860.21,686.65
2018,2,13,9,45,881.0,68.5,1.85,11.75,470.0,886.66,699.95
2018,2,13,10,0,902.0,70.0,1.7,12.5,509.0,918.99,716.99
2018,2,13,10,15,915.0,71.5,1.6,13.0,541.5,940.88,727.55
2018,2,13,10,30,928.0,73.0,1.5,13.5,574.0,959.25,735.63
2018,2,13,10,45,936.0,74.5,1.35,13.95,599.5,969.26,737.33
2018,2,13,11,0,944.0,76.0,1.2,14.4,625.0,975.38,736.44
2018,2,13,11,15,950.0,77.0,1.1,14.7,643.5,975.06,732.65
2018,2,13,11,30,956.0,78.0,1.0,15.0,662.0,970.73,726.42
2018,2,13,11,45,959.0,78.5,0.85,15.25,672.0,959.06,714.71
2018,2,13,12,0,962.0,79.0,0.7,15.5,682.0,943.45,700.62
2018,2,13,12,15,962.5,79.0,0.65,15.65,684.0,921.21,684.79
2018,2,13,12,30,963.0,79.0,0.6,15.8,686.0,895.27,666.76
2018,2,13,12,45,961.5,78.5,0.55,16.0,679.5,863.54,644.95
2018,2,13,13,0,960.0,78.0,0.5,16.2,673.0,828.46,621.03
2018,2,13,13,15,955.0,77.5,0.55,16.25,658.5,787.64,595.35
2018,2,13,13,30,950.0,77.0,0.6,16.3,644.0,744.04,567.45
2018,2,13,13,45,942.0,76.5,0.65,16.35,622.0,695.96,533.99
2018,2,13,14,0,934.0,76.0,0.7,16.4,600.0,645.79,497.56
2018,2,13,14,15,922.0,75.0,0.75,16.3,570.5,591.07,456.75
2018,2,13,14,30,910.0,74.0,0.8,16.2,541.0,535.18,413.47
2018,2,13,14,45,893.5,72.0,0.85,16.1,505.0,475.39,365.51
2018,2,13,15,0,877.0,70.0,0.9,16.0,469.0,415.5,315.56
2018,2,13,15,15,854.5,67.5,0.9,16.0,427.5,352.31,261.1
2018,2,13,15,30,832.0,65.0,0.9,16.0,386.0,290.81,206.79
2018,2,13,15,45,799.5,61.5,0.8,15.25,340.5,227.82,151.84
2018,2,13,16,0,767.0,58.0,0.7,14.5,295.0,167.95,101.4
2018,2,13,16,15,700.0,55.5,0.8,13.8,244.5,109.4,59.3
2018,2,13,16,30,633.0,53.0,0.9,13.1,194.0,55.48,31.9
2018,2,13,16,45,550.5,45.5,1.0,12.35,147.0,35.74,26.21
2018,2,13,17,0,468.0,38.0,1.1,11.6,100.0,30.66,21.21
2018,2,13,17,15,322.0,28.0,1.15,11.3,62.5,23.08,12.33
2018,2,13,17,30,176.0,18.0,1.2,11.0,25.0,16.37,0.0
2018,2,13,17,45,88.0,9.0,1.2,10.7,12.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,2,14,6,45,28.0,3.5,0.8,6.7,3.5,0.0,0.0
2018,2,14,7,0,56.0,7.0,0.8,6.8,7.0,34.49,0.0
2018,2,14,7,15,211.5,19.0,0.9,7.4,36.0,157.66,0.0
2018,2,14,7,30,367.0,31.0,1.0,8.0,65.0,293.74,222.24
2018,2,14,7,45,436.0,41.0,1.15,8.65,104.5,366.78,301.35
2018,2,14,8,0,505.0,51.0,1.3,9.3,144.0,445.15,370.51
2018,2,14,8,15,557.5,60.0,1.35,9.7,190.0,514.63,428.66
2018,2,14,8,30,610.0,69.0,1.4,10.1,236.0,586.26,485.04
2018,2,14,8,45,681.5,70.0,1.5,10.55,287.0,664.23,544.05
2018,2,14,9,0,753.0,71.0,1.6,11.0,338.0,738.62,598.16
2018,2,14,9,15,752.0,79.5,1.65,11.55,373.5,767.37,616.63
2018,2,14,9,30,751.0,88.0,1.7,12.1,409.0,798.75,636.99
2018,2,14,9,45,469.5,144.5,1.8,12.6,351.0,621.19,503.31
2018,2,14,10,0,188.0,201.0,1.9,13.1,293.0,403.17,328.94
2018,2,14,10,15,117.0,211.5,2.1,13.6,270.0,349.22,284.49
2018,2,14,10,30,46.0,222.0,2.3,14.1,247.0,276.3,223.37
2018,2,14,10,45,61.5,238.5,2.45,14.6,273.5,307.45,248.28
2018,2,14,11,0,77.0,255.0,2.6,15.1,300.0,338.22,272.24
2018,2,14,11,15,199.0,260.0,2.7,15.35,381.0,469.77,377.74
2018,2,14,11,30,321.0,265.0,2.8,15.6,462.0,598.26,476.67
2018,2,14,11,45,373.0,256.5,2.9,15.9,489.0,626.78,497.82
2018,2,14,12,0,425.0,248.0,3.0,16.2,516.0,667.43,528.04
2018,2,14,12,15,620.0,185.0,3.1,16.2,577.5,759.24,599.8
2018,2,14,12,30,815.0,122.0,3.2,16.2,639.0,829.58,651.29
2018,2,14,12,45,805.0,125.5,3.3,16.25,632.0,798.37,628.81
2018,2,14,13,0,795.0,129.0,3.4,16.3,625.0,764.66,605.19
2018,2,14,13,15,846.0,110.5,3.5,16.15,628.0,750.55,596.29
2018,2,14,13,30,897.0,92.0,3.6,16.0,631.0,725.28,578.78
2018,2,14,13,45,905.5,86.5,3.7,15.9,614.5,684.61,547.71
2018,2,14,14,0,914.0,81.0,3.8,15.8,598.0,640.61,513.24
2018,2,14,14,15,904.5,79.0,3.9,15.5,569.5,587.04,470.53
2018,2,14,14,30,895.0,77.0,4.0,15.2,541.0,532.14,425.33
2018,2,14,14,45,878.5,75.0,4.05,14.9,505.0,473.01,375.18
2018,2,14,15,0,862.0,73.0,4.1,14.6,469.0,413.41,323.03
2018,2,14,15,15,838.5,70.5,4.1,14.6,427.5,351.02,266.95
2018,2,14,15,30,815.0,68.0,4.1,14.6,386.0,290.04,211.16
2018,2,14,15,45,783.0,63.5,4.0,13.5,340.0,227.09,154.94
2018,2,14,16,0,751.0,59.0,3.9,12.4,294.0,167.27,103.35
2018,2,14,16,15,682.5,56.5,3.65,11.6,244.0,109.44,60.7
2018,2,14,16,30,614.0,54.0,3.4,10.8,194.0,56.39,32.94
2018,2,14,16,45,552.0,46.0,3.15,10.0,149.5,36.03,26.74
2018,2,14,17,0,490.0,38.0,2.9,9.2,105.0,30.56,21.38
2018,2,14,17,15,345.5,28.5,2.9,8.8,66.5,23.43,13.2
2018,2,14,17,30,201.0,19.0,2.9,8.4,28.0,17.28,0.0
2018,2,14,17,45,100.5,9.5,2.95,8.05,14.0,8.64,0.0
2018,2,14,18,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.0,7.55,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.05,7.3,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.15,7.35,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.8,7.25,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.95,3.65,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.15,3.45,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.2,3.4,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.15,3.1,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,2,15,6,45,50.0,5.0,2.65,3.95,5.0,0.0,0.0
2018,2,15,7,0,100.0,10.0,2.8,4.3,10.0,59.45,0.0
2018,2,15,7,15,272.0,20.5,3.0,4.9,41.5,194.13,0.0
2018,2,15,7,30,444.0,31.0,3.2,5.5,73.0,340.74,267.29
2018,2,15,7,45,545.5,37.5,3.45,6.1,119.5,426.1,358.26
2018,2,15,8,0,647.0,44.0,3.7,6.7,166.0,528.46,448.91
2018,2,15,8,15,707.5,48.5,3.75,7.3,216.0,604.45,512.67
2018,2,15,8,30,768.0,53.0,3.8,7.9,266.0,682.32,574.86
2018,2,15,8,45,809.0,56.0,3.85,8.55,315.0,744.06,621.66
2018,2,15,9,0,850.0,59.0,3.9,9.2,364.0,805.34,666.35
2018,2,15,9,15,875.5,61.0,4.0,9.8,408.5,842.6,691.86
2018,2,15,9,30,901.0,63.0,4.1,10.4,453.0,885.82,721.36
2018,2,15,9,45,920.0,64.5,4.15,11.0,492.5,920.11,743.39
2018,2,15,10,0,939.0,66.0,4.2,11.6,532.0,951.4,762.98
2018,2,15,10,15,955.0,67.5,4.25,12.1,567.0,976.61,778.4
2018,2,15,10,30,971.0,69.0,4.3,12.6,602.0,998.17,791.21
2018,2,15,10,45,982.5,69.0,4.35,13.1,629.0,1009.72,796.96
2018,2,15,11,0,994.0,69.0,4.4,13.6,656.0,1017.24,800.06
2018,2,15,11,15,999.5,69.5,4.4,13.85,674.5,1015.65,797.19
2018,2,15,11,30,1005.0,70.0,4.4,14.1,693.0,1009.86,791.62
2018,2,15,11,45,1009.0,70.0,4.45,14.4,703.5,997.88,782.23
2018,2,15,12,0,1013.0,70.0,4.5,14.7,714.0,981.73,770.08
2018,2,15,12,15,1013.0,70.5,4.5,14.85,716.0,958.6,753.13
2018,2,15,12,30,1013.0,71.0,4.5,15.0,718.0,931.56,733.53
2018,2,15,12,45,1011.0,70.5,4.5,15.15,711.5,897.97,709.3
2018,2,15,13,0,1009.0,70.0,4.5,15.3,705.0,860.88,682.54
2018,2,15,13,15,1004.5,70.0,4.45,15.3,690.5,819.17,652.39
2018,2,15,13,30,1000.0,70.0,4.4,15.3,676.0,774.48,619.92
2018,2,15,13,45,993.5,68.5,4.35,15.35,653.0,724.08,581.36
2018,2,15,14,0,987.0,67.0,4.3,15.4,630.0,671.36,539.14
2018,2,15,14,15,974.5,66.0,4.2,15.3,599.0,613.76,492.16
2018,2,15,14,30,962.0,65.0,4.1,15.2,568.0,554.91,443.01
2018,2,15,14,45,945.0,64.0,4.0,15.05,530.5,493.09,390.16
2018,2,15,15,0,928.0,63.0,3.9,14.9,493.0,431.1,335.59
2018,2,15,15,15,907.5,60.5,3.9,14.9,450.5,366.61,277.55
2018,2,15,15,30,887.0,58.0,3.9,14.9,408.0,303.01,219.22
2018,2,15,15,45,858.0,55.5,3.1,14.0,361.5,238.74,161.08
2018,2,15,16,0,829.0,53.0,2.3,13.1,315.0,174.4,105.28
2018,2,15,16,15,785.5,49.0,2.1,12.0,266.0,112.51,58.79
2018,2,15,16,30,742.0,45.0,1.9,10.9,217.0,55.65,29.77
2018,2,15,16,45,661.5,40.5,1.75,9.85,167.0,34.45,25.4
2018,2,15,17,0,581.0,36.0,1.6,8.8,117.0,31.51,22.36
2018,2,15,17,15,428.5,28.0,1.65,8.45,75.0,25.09,14.97
2018,2,15,17,30,276.0,20.0,1.7,8.1,33.0,17.05,0.0
2018,2,15,17,45,138.0,10.0,1.7,7.75,16.5,9.1,0.0
2018,2,15,18,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,16,6,45,52.0,4.5,0.95,5.3,5.0,0.0,0.0
2018,2,16,7,0,104.0,9.0,0.9,5.6,10.0,60.71,0.0
2018,2,16,7,15,271.0,19.5,1.05,6.2,42.0,195.42,0.0
2018,2,16,7,30,438.0,30.0,1.2,6.8,74.0,337.01,264.4
2018,2,16,7,45,535.0,37.0,1.35,7.45,120.0,420.27,348.1
2018,2,16,8,0,632.0,44.0,1.5,8.1,166.0,519.56,433.14
2018,2,16,8,15,688.5,48.5,1.55,8.75,214.5,592.07,491.58
2018,2,16,8,30,745.0,53.0,1.6,9.4,263.0,666.29,548.44
2018,2,16,8,45,781.0,57.0,1.65,10.05,310.5,724.66,590.8
2018,2,16,9,0,817.0,61.0,1.7,10.7,358.0,782.41,631.12
2018,2,16,9,15,842.5,64.0,1.75,11.25,402.0,828.7,662.05
2018,2,16,9,30,868.0,67.0,1.8,11.8,446.0,864.15,684.59
2018,2,16,9,45,886.5,68.5,1.8,12.35,484.5,897.38,704.66
2018,2,16,10,0,905.0,70.0,1.8,12.9,523.0,927.71,722.41
2018,2,16,10,15,918.5,72.0,1.85,13.3,556.5,950.86,736.09
2018,2,16,10,30,932.0,74.0,1.9,13.7,590.0,970.45,747.4
2018,2,16,10,45,941.0,75.0,1.95,14.15,616.0,980.8,752.38
2018,2,16,11,0,950.0,76.0,2.0,14.6,642.0,987.24,754.95
2018,2,16,11,15,955.5,77.0,2.0,14.85,660.0,986.41,752.75
2018,2,16,11,30,961.0,78.0,2.0,15.1,678.0,981.54,748.08
2018,2,16,11,45,964.0,78.0,2.05,15.4,688.0,969.14,739.02
2018,2,16,12,0,967.0,78.0,2.1,15.7,698.0,952.77,727.49
2018,2,16,12,15,968.0,78.5,2.15,15.9,700.5,931.34,712.9
2018,2,16,12,30,969.0,79.0,2.2,16.1,703.0,906.13,695.81
2018,2,16,12,45,967.0,79.0,2.25,16.3,696.5,874.24,674.12
2018,2,16,13,0,965.0,79.0,2.3,16.5,690.0,838.98,650.05
2018,2,16,13,15,960.5,78.0,2.35,16.55,675.5,797.57,621.83
2018,2,16,13,30,956.0,77.0,2.4,16.6,661.0,753.35,591.34
2018,2,16,13,45,949.0,76.5,2.45,16.65,639.0,705.43,556.08
2018,2,16,14,0,942.0,76.0,2.5,16.7,617.0,655.31,517.52
2018,2,16,14,15,929.5,74.5,2.45,16.6,586.5,599.15,473.12
2018,2,16,14,30,917.0,73.0,2.4,16.5,556.0,541.87,426.55
2018,2,16,14,45,901.0,71.0,2.4,16.4,519.5,481.67,376.41
2018,2,16,15,0,885.0,69.0,2.4,16.3,483.0,421.32,324.48
2018,2,16,15,15,863.5,66.5,2.4,16.3,441.5,358.76,269.27
2018,2,16,15,30,842.0,64.0,2.4,16.3,400.0,295.57,212.51
2018,2,16,15,45,812.0,60.5,1.8,15.35,354.0,232.22,156.12
2018,2,16,16,0,782.0,57.0,1.2,14.4,308.0,171.67,104.19
2018,2,16,16,15,737.0,53.0,1.2,13.65,260.0,112.42,60.06
2018,2,16,16,30,692.0,49.0,1.2,12.9,212.0,58.46,32.39
2018,2,16,16,45,570.0,42.5,1.2,12.1,156.0,35.87,26.45
2018,2,16,17,0,448.0,36.0,1.2,11.3,100.0,28.42,19.45
2018,2,16,17,15,361.5,28.0,1.2,11.1,67.0,22.71,13.14
2018,2,16,17,30,275.0,20.0,1.2,10.9,34.0,16.89,0.0
2018,2,16,17,45,137.5,10.0,1.2,10.7,17.0,9.1,0.0
2018,2,16,18,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,2,17,6,45,50.5,5.0,0.7,8.0,5.5,0.0,0.0
2018,2,17,7,0,101.0,10.0,0.7,8.2,11.0,60.25,0.0
2018,2,17,7,15,264.5,21.5,0.75,8.8,44.0,195.66,25.29
2018,2,17,7,30,428.0,33.0,0.8,9.4,77.0,334.83,262.19
2018,2,17,7,45,522.5,40.0,0.8,10.0,123.0,424.26,346.07
2018,2,17,8,0,617.0,47.0,0.8,10.6,169.0,513.8,420.87
2018,2,17,8,15,674.0,52.0,0.75,11.2,217.5,587.14,477.4
2018,2,17,8,30,731.0,57.0,0.7,11.8,266.0,662.16,531.88
2018,2,17,8,45,768.0,60.5,0.65,12.45,313.0,720.46,571.17
2018,2,17,9,0,805.0,64.0,0.6,13.1,360.0,778.14,608.23
2018,2,17,9,15,832.0,66.0,0.55,13.7,403.5,824.18,635.75
2018,2,17,9,30,859.0,68.0,0.5,14.3,447.0,868.22,661.05
2018,2,17,9,45,879.0,69.5,0.5,14.95,486.0,893.88,674.31
2018,2,17,10,0,899.0,71.0,0.5,15.6,525.0,925.51,691.56
2018,2,17,10,15,911.5,72.5,0.5,16.05,557.5,947.05,702.45
2018,2,17,10,30,924.0,74.0,0.5,16.5,590.0,965.04,711.18
2018,2,17,10,45,932.5,75.0,0.5,16.95,615.5,974.91,714.83
2018,2,17,11,0,941.0,76.0,0.5,17.4,641.0,980.9,716.28
2018,2,17,11,15,946.5,77.0,0.55,17.8,659.0,980.12,714.94
2018,2,17,11,30,952.0,78.0,0.6,18.2,677.0,975.32,711.33
2018,2,17,11,45,954.5,78.0,0.7,18.65,686.5,962.57,703.83
2018,2,17,12,0,957.0,78.0,0.8,19.1,696.0,945.91,693.93
2018,2,17,12,15,957.0,78.0,0.9,19.25,697.5,923.21,680.91
2018,2,17,12,30,957.0,78.0,1.0,19.4,699.0,896.83,665.4
2018,2,17,12,45,956.0,77.0,1.05,19.55,692.5,864.93,645.29
2018,2,17,13,0,955.0,76.0,1.1,19.7,686.0,829.67,622.83
2018,2,17,13,15,950.5,76.0,1.2,19.65,672.0,789.72,598.07
2018,2,17,13,30,946.0,76.0,1.3,19.6,658.0,746.95,570.88
2018,2,17,13,45,938.5,75.0,1.35,19.6,635.5,698.54,537.06
2018,2,17,14,0,931.0,74.0,1.4,19.6,613.0,648.03,499.92
2018,2,17,14,15,919.5,72.5,1.45,19.45,583.0,592.92,458.42
2018,2,17,14,30,908.0,71.0,1.5,19.3,553.0,536.61,414.48
2018,2,17,14,45,892.5,69.5,1.55,19.1,517.5,477.57,366.86
2018,2,17,15,0,877.0,68.0,1.6,18.9,482.0,418.32,317.26
2018,2,17,15,15,856.0,66.0,1.6,18.9,441.0,356.8,263.98
2018,2,17,15,30,835.0,64.0,1.6,18.9,400.0,294.54,209.01
2018,2,17,15,45,804.0,60.5,1.45,17.8,354.0,231.3,154.03
2018,2,17,16,0,773.0,57.0,1.3,16.7,308.0,171.0,103.18
2018,2,17,16,15,727.0,53.0,1.3,15.65,260.0,112.12,59.63
2018,2,17,16,30,681.0,49.0,1.3,14.6,212.0,58.67,32.18
2018,2,17,16,45,608.5,43.5,1.35,13.5,164.5,36.8,27.13
2018,2,17,17,0,536.0,38.0,1.4,12.4,117.0,33.06,23.47
2018,2,17,17,15,401.0,30.0,1.5,11.95,76.5,24.48,14.77
2018,2,17,17,30,266.0,22.0,1.6,11.5,36.0,18.7,0.0
2018,2,17,17,45,133.0,11.0,1.75,11.05,18.0,10.01,0.0
2018,2,17,18,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.95,7.9,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.25,7.75,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,2,18,6,45,0.0,1.5,3.55,8.25,1.5,0.0,0.0
2018,2,18,7,0,0.0,3.0,3.7,8.5,3.0,2.73,0.0
2018,2,18,7,15,0.0,11.5,4.0,8.85,11.5,10.11,0.0
2018,2,18,7,30,0.0,20.0,4.3,9.2,20.0,17.6,8.8
2018,2,18,7,45,0.0,32.5,4.65,9.5,32.5,28.66,18.84
2018,2,18,8,0,0.0,45.0,5.0,9.8,45.0,39.79,28.77
2018,2,18,8,15,3.5,62.0,5.1,10.05,63.0,59.44,46.1
2018,2,18,8,30,7.0,79.0,5.2,10.3,81.0,79.22,63.4
2018,2,18,8,45,165.0,105.5,5.3,10.6,166.5,273.6,234.24
2018,2,18,9,0,323.0,132.0,5.4,10.9,252.0,443.03,378.17
2018,2,18,9,15,363.5,144.5,5.4,11.1,294.5,517.64,437.95
2018,2,18,9,30,404.0,157.0,5.4,11.3,337.0,575.13,483.37
2018,2,18,9,45,464.0,160.0,5.4,11.55,383.5,638.65,533.34
2018,2,18,10,0,524.0,163.0,5.4,11.8,430.0,702.15,582.3
2018,2,18,10,15,699.5,128.5,5.45,12.0,508.5,836.31,684.21
2018,2,18,10,30,875.0,94.0,5.5,12.2,587.0,955.84,771.5
2018,2,18,10,45,906.5,89.5,5.55,12.4,619.5,970.58,780.15
2018,2,18,11,0,938.0,85.0,5.6,12.6,652.0,991.24,793.89
2018,2,18,11,15,943.0,86.0,5.7,12.65,670.0,989.84,792.38
2018,2,18,11,30,948.0,87.0,5.8,12.7,688.0,984.45,788.24
2018,2,18,11,45,949.5,88.5,5.9,12.8,698.0,972.45,779.26
2018,2,18,12,0,951.0,90.0,6.0,12.9,708.0,956.53,767.56
2018,2,18,12,15,951.5,90.0,6.15,12.8,710.0,934.16,752.05
2018,2,18,12,30,952.0,90.0,6.3,12.7,712.0,908.11,733.79
2018,2,18,12,45,950.0,90.5,6.4,12.65,706.0,876.99,711.29
2018,2,18,13,0,948.0,91.0,6.5,12.6,700.0,842.53,686.2
2018,2,18,13,15,943.5,90.0,6.6,12.4,685.5,801.44,656.26
2018,2,18,13,30,939.0,89.0,6.7,12.2,671.0,757.58,623.92
2018,2,18,13,45,932.5,88.5,6.8,12.0,649.5,710.36,586.58
2018,2,18,14,0,926.0,88.0,6.9,11.8,628.0,660.94,546.13
2018,2,18,14,15,913.5,86.5,6.9,11.5,598.0,605.19,499.5
2018,2,18,14,30,901.0,85.0,6.9,11.2,568.0,549.36,451.49
2018,2,18,14,45,835.0,92.5,6.9,10.9,517.0,475.63,387.81
2018,2,18,15,0,769.0,100.0,6.9,10.6,466.0,405.66,326.24
2018,2,18,15,15,769.0,91.5,6.9,10.6,431.0,349.7,273.97
2018,2,18,15,30,769.0,83.0,6.9,10.6,396.0,294.9,221.64
2018,2,18,15,45,760.0,76.5,6.65,9.9,356.5,237.33,167.68
2018,2,18,16,0,751.0,70.0,6.4,9.2,317.0,180.16,116.0
2018,2,18,16,15,700.0,65.5,6.1,8.8,268.0,118.16,67.77
2018,2,18,16,30,649.0,61.0,5.8,8.4,219.0,65.15,38.94
2018,2,18,16,45,566.5,54.5,5.55,7.95,170.0,42.84,33.23
2018,2,18,17,0,484.0,48.0,5.3,7.5,121.0,39.01,29.29
2018,2,18,17,15,346.0,37.0,5.2,7.25,79.5,30.85,20.7
2018,2,18,17,30,208.0,26.0,5.1,7.0,38.0,20.68,0.0
2018,2,18,17,45,104.0,13.0,5.0,6.7,19.0,11.82,0.0
2018,2,18,18,0,0.0,0.0,4.9,6.4,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.85,6.25,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.8,6.1,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.75,5.95,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.7,5.8,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.6,5.65,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.45,5.4,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.4,5.3,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.35,5.2,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.3,5.1,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.25,5.05,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.1,4.9,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.95,4.75,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.9,4.7,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.85,4.6,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.7,4.4,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.6,4.3,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.55,4.2,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.5,4.1,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.3,3.9,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.3,3.85,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.3,3.8,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.25,3.75,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.2,3.7,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.15,3.65,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.1,3.6,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.1,3.55,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.05,3.5,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.05,3.5,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.05,3.4,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.0,3.3,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,2.95,3.25,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,2.9,3.2,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,2.8,3.05,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,2.7,2.9,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.6,2.75,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.6,2.8,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2018,2,19,6,45,16.0,5.0,2.85,3.25,5.5,0.0,0.0
2018,2,19,7,0,32.0,10.0,3.0,3.5,11.0,25.41,0.0
2018,2,19,7,15,186.0,25.5,3.2,3.9,45.0,161.9,71.42
2018,2,19,7,30,340.0,41.0,3.4,4.3,79.0,289.62,238.38
2018,2,19,7,45,470.5,47.5,3.55,4.75,128.5,401.02,341.86
2018,2,19,8,0,601.0,54.0,3.7,5.2,178.0,520.82,446.96
2018,2,19,8,15,663.5,59.0,3.7,5.6,228.0,597.1,510.66
2018,2,19,8,30,726.0,64.0,3.7,6.0,278.0,669.91,568.88
2018,2,19,8,45,768.5,67.0,3.65,6.4,327.0,732.41,616.42
2018,2,19,9,0,811.0,70.0,3.6,6.8,376.0,794.44,661.88
2018,2,19,9,15,838.5,72.0,3.45,7.1,420.0,841.34,694.1
2018,2,19,9,30,866.0,74.0,3.3,7.4,464.0,886.16,723.9
2018,2,19,9,45,887.5,74.5,3.15,7.65,503.5,912.03,739.15
2018,2,19,10,0,909.0,75.0,3.0,7.9,543.0,943.9,758.6
2018,2,19,10,15,921.5,76.5,2.9,8.1,576.0,965.53,770.86
2018,2,19,10,30,934.0,78.0,2.8,8.3,609.0,983.55,780.58
2018,2,19,10,45,943.0,79.5,2.7,8.5,635.0,994.49,785.31
2018,2,19,11,0,952.0,81.0,2.6,8.7,661.0,1001.47,787.41
2018,2,19,11,15,957.0,82.0,2.6,8.8,679.0,1000.04,785.15
2018,2,19,11,30,962.0,83.0,2.6,8.9,697.0,994.54,780.34
2018,2,19,11,45,964.5,84.0,2.6,9.0,707.5,982.69,771.3
2018,2,19,12,0,967.0,85.0,2.6,9.1,718.0,966.84,759.69
2018,2,19,12,15,967.0,85.0,2.6,9.2,719.5,943.72,743.13
2018,2,19,12,30,967.0,85.0,2.6,9.3,721.0,916.87,724.08
2018,2,19,12,45,964.0,85.5,2.65,9.35,714.5,884.51,701.71
2018,2,19,13,0,961.0,86.0,2.7,9.4,708.0,848.83,676.87
2018,2,19,13,15,949.0,87.5,2.7,9.4,691.0,804.41,645.26
2018,2,19,13,30,937.0,89.0,2.7,9.4,674.0,757.7,611.73
2018,2,19,13,45,802.0,124.0,2.75,9.4,612.5,666.06,540.63
2018,2,19,14,0,667.0,159.0,2.8,9.4,551.0,579.07,471.58
2018,2,19,14,15,617.0,162.5,2.8,9.35,511.5,517.13,421.77
2018,2,19,14,30,567.0,166.0,2.8,9.3,472.0,454.98,370.74
2018,2,19,14,45,648.5,135.0,2.75,9.25,463.5,431.75,349.31
2018,2,19,15,0,730.0,104.0,2.7,9.2,455.0,394.75,314.62
2018,2,19,15,15,739.5,90.5,2.7,9.2,420.0,339.5,264.12
2018,2,19,15,30,749.0,77.0,2.7,9.2,385.0,284.44,212.43
2018,2,19,15,45,621.5,86.5,2.35,8.85,322.5,214.09,152.86
2018,2,19,16,0,494.0,96.0,2.0,8.5,260.0,158.43,108.66
2018,2,19,16,15,396.0,91.0,1.8,7.85,210.0,110.09,73.48
2018,2,19,16,30,298.0,86.0,1.6,7.2,160.0,73.67,53.01
2018,2,19,16,45,242.5,70.5,1.4,6.6,122.0,54.82,44.36
2018,2,19,17,0,187.0,55.0,1.2,6.0,84.0,43.29,33.44
2018,2,19,17,15,141.0,38.0,1.25,5.6,55.5,30.39,20.73
2018,2,19,17,30,95.0,21.0,1.3,5.2,27.0,16.49,0.0
2018,2,19,17,45,47.5,10.5,1.35,4.85,13.5,9.55,0.0
2018,2,19,18,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.35,0.6,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.3,0.35,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.3,-0.55,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.3,-1.05,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,20,6,45,75.5,7.0,1.35,0.4,8.5,0.0,0.0
2018,2,20,7,0,151.0,14.0,1.4,0.9,17.0,89.98,0.0
2018,2,20,7,15,320.5,24.0,1.45,1.55,54.0,236.92,130.41
2018,2,20,7,30,490.0,34.0,1.5,2.2,91.0,376.34,310.6
2018,2,20,7,45,568.5,41.0,1.5,2.8,137.5,451.38,382.41
2018,2,20,8,0,647.0,48.0,1.5,3.4,184.0,540.26,458.35
2018,2,20,8,15,515.5,67.0,1.45,4.25,192.5,499.0,425.34
2018,2,20,8,30,384.0,86.0,1.4,5.1,201.0,432.74,370.07
2018,2,20,8,45,242.5,122.5,1.3,5.9,199.5,359.58,306.42
2018,2,20,9,0,101.0,159.0,1.2,6.7,198.0,276.99,233.29
2018,2,20,9,15,101.0,177.5,1.15,7.2,220.0,283.16,237.86
2018,2,20,9,30,101.0,196.0,1.1,7.7,242.0,304.27,253.81
2018,2,20,9,45,156.5,211.5,1.05,8.25,289.5,388.61,321.48
2018,2,20,10,0,212.0,227.0,1.0,8.8,337.0,457.53,374.54
2018,2,20,10,15,441.5,188.0,1.05,9.05,435.0,660.08,531.84
2018,2,20,10,30,671.0,149.0,1.1,9.3,533.0,839.07,659.66
2018,2,20,10,45,804.5,117.0,1.2,9.6,597.0,920.65,713.43
2018,2,20,11,0,938.0,85.0,1.3,9.9,661.0,995.2,762.71
2018,2,20,11,15,943.0,86.5,1.35,10.1,679.5,994.37,760.54
2018,2,20,11,30,948.0,88.0,1.4,10.3,698.0,989.51,756.92
2018,2,20,11,45,949.0,88.5,1.4,10.45,707.0,975.79,746.84
2018,2,20,12,0,950.0,89.0,1.4,10.6,716.0,958.19,734.42
2018,2,20,12,15,950.0,89.0,1.45,10.65,717.0,935.34,719.63
2018,2,20,12,30,950.0,89.0,1.5,10.7,718.0,908.81,702.37
2018,2,20,12,45,948.5,88.5,1.55,10.8,712.0,876.95,681.26
2018,2,20,13,0,947.0,88.0,1.6,10.9,706.0,841.75,657.72
2018,2,20,13,15,942.5,87.0,1.65,10.9,691.0,800.61,630.0
2018,2,20,13,30,938.0,86.0,1.7,10.9,676.0,756.69,599.99
2018,2,20,13,45,930.5,85.0,1.75,10.85,653.5,708.24,564.68
2018,2,20,14,0,923.0,84.0,1.8,10.8,631.0,657.7,526.09
2018,2,20,14,15,911.5,82.5,1.85,10.7,601.0,602.56,482.83
2018,2,20,14,30,900.0,81.0,1.9,10.6,571.0,546.24,437.15
2018,2,20,14,45,883.0,79.0,1.95,10.45,534.0,486.01,386.84
2018,2,20,15,0,866.0,77.0,2.0,10.3,497.0,425.22,334.29
2018,2,20,15,15,662.0,107.0,2.0,10.3,412.0,329.09,255.17
2018,2,20,15,30,458.0,137.0,2.0,10.3,327.0,252.35,193.36
2018,2,20,15,45,366.5,132.0,1.9,9.7,273.5,195.61,146.78
2018,2,20,16,0,275.0,127.0,1.8,9.1,220.0,149.77,110.91
2018,2,20,16,15,213.5,112.0,1.65,8.45,177.5,110.62,81.38
2018,2,20,16,30,152.0,97.0,1.5,7.8,135.0,81.27,62.23
2018,2,20,16,45,117.5,78.0,1.35,7.15,103.5,61.53,50.36
2018,2,20,17,0,83.0,59.0,1.2,6.5,72.0,47.24,36.97
2018,2,20,17,15,48.5,40.0,1.2,6.2,47.0,32.64,22.81
2018,2,20,17,30,14.0,21.0,1.2,5.9,22.0,18.13,2.7
2018,2,20,17,45,7.0,10.5,1.2,5.6,11.0,9.55,0.0
2018,2,20,18,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.15,3.3,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.95,4.05,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,4.3,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,4.45,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.65,4.6,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,4.9,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.4,4.85,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,4.8,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.45,4.7,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.55,4.4,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.7,3.95,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,21,6,45,30.5,6.0,0.8,4.05,7.0,0.0,0.0
2018,2,21,7,0,61.0,12.0,0.8,4.2,14.0,42.23,0.0
2018,2,21,7,15,183.0,26.5,0.95,4.5,46.0,164.86,100.38
2018,2,21,7,30,305.0,41.0,1.1,4.8,78.0,271.23,223.46
2018,2,21,7,45,461.5,45.5,1.25,5.05,130.5,394.88,333.42
2018,2,21,8,0,618.0,50.0,1.4,5.3,183.0,529.96,447.45
2018,2,21,8,15,674.0,55.0,1.45,5.85,232.5,596.73,500.54
2018,2,21,8,30,730.0,60.0,1.5,6.4,282.0,671.56,557.76
2018,2,21,8,45,768.5,63.5,1.5,6.95,330.5,731.45,600.73
2018,2,21,9,0,807.0,67.0,1.5,7.5,379.0,790.82,641.75
2018,2,21,9,15,834.0,69.5,1.5,8.0,423.5,837.86,672.6
2018,2,21,9,30,861.0,72.0,1.5,8.5,468.0,882.88,701.31
2018,2,21,9,45,881.0,73.5,1.5,9.0,507.5,908.63,715.91
2018,2,21,10,0,901.0,75.0,1.5,9.5,547.0,940.43,734.77
2018,2,21,10,15,914.0,77.0,1.45,9.85,580.5,963.12,746.72
2018,2,21,10,30,927.0,79.0,1.4,10.2,614.0,982.22,756.25
2018,2,21,10,45,935.0,80.0,1.35,10.55,639.5,991.55,759.25
2018,2,21,11,0,943.0,81.0,1.3,10.9,665.0,996.97,759.85
2018,2,21,11,15,947.5,82.5,1.35,11.15,683.0,995.68,758.25
2018,2,21,11,30,952.0,84.0,1.4,11.4,701.0,990.36,754.19
2018,2,21,11,45,954.0,85.0,1.4,11.65,711.0,978.1,744.88
2018,2,21,12,0,956.0,86.0,1.4,11.9,721.0,961.89,733.17
2018,2,21,12,15,955.5,86.5,1.55,12.0,722.5,939.04,719.79
2018,2,21,12,30,955.0,87.0,1.7,12.1,724.0,912.49,703.71
2018,2,21,12,45,952.0,87.5,1.85,12.2,717.5,880.33,683.47
2018,2,21,13,0,949.0,88.0,2.0,12.3,711.0,844.89,660.59
2018,2,21,13,15,943.5,87.5,2.05,12.3,696.0,803.39,632.37
2018,2,21,13,30,938.0,87.0,2.1,12.3,681.0,759.18,601.9
2018,2,21,13,45,929.0,87.0,2.15,12.3,658.5,710.68,566.24
2018,2,21,14,0,920.0,87.0,2.2,12.3,636.0,660.2,527.39
2018,2,21,14,15,907.5,85.5,2.15,12.2,605.5,604.51,483.12
2018,2,21,14,30,895.0,84.0,2.1,12.1,575.0,547.75,436.71
2018,2,21,14,45,877.0,82.5,2.05,11.95,538.0,487.86,386.49
2018,2,21,15,0,859.0,81.0,2.0,11.8,501.0,427.21,334.1
2018,2,21,15,15,836.5,78.5,2.0,11.8,459.0,364.52,278.59
2018,2,21,15,30,814.0,76.0,2.0,11.8,417.0,303.15,223.01
2018,2,21,15,45,736.5,78.0,1.6,11.2,361.0,232.78,162.07
2018,2,21,16,0,659.0,80.0,1.2,10.6,305.0,173.08,112.39
2018,2,21,16,15,625.5,71.5,1.15,9.95,259.5,117.57,69.43
2018,2,21,16,30,592.0,63.0,1.1,9.3,214.0,66.14,39.95
2018,2,21,16,45,545.5,55.0,1.05,8.65,171.0,42.68,33.14
2018,2,21,17,0,499.0,47.0,1.0,8.0,128.0,37.58,28.19
2018,2,21,17,15,340.5,36.5,1.05,7.65,83.0,29.78,20.34
2018,2,21,17,30,182.0,26.0,1.1,7.3,38.0,20.52,5.66
2018,2,21,17,45,100.5,14.5,1.15,6.9,20.0,13.19,0.0
2018,2,21,18,0,19.0,3.0,1.2,6.5,2.0,0.0,0.0
2018,2,21,18,15,9.5,1.5,1.25,6.15,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.5,3.15,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
