Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,19,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,4,5,45,11.0,5.5,2.1,8.85,6.0,0.0,0.0
2018,4,4,6,0,22.0,11.0,2.2,9.1,12.0,18.46,0.0
2018,4,4,6,15,81.5,29.0,2.4,9.55,38.5,84.55,53.86
2018,4,4,6,30,141.0,47.0,2.6,10.0,65.0,141.33,112.93
2018,4,4,6,45,193.5,63.5,2.8,10.45,101.0,195.95,162.64
2018,4,4,7,0,246.0,80.0,3.0,10.9,137.0,256.1,215.98
2018,4,4,7,15,224.5,96.0,2.95,11.35,158.0,271.82,229.82
2018,4,4,7,30,203.0,112.0,2.9,11.8,179.0,284.88,240.36
2018,4,4,7,45,308.0,127.5,2.9,12.25,248.5,389.84,327.86
2018,4,4,8,0,413.0,143.0,2.9,12.7,318.0,519.53,431.13
2018,4,4,8,15,512.5,142.0,2.85,13.2,386.0,616.33,505.41
2018,4,4,8,30,612.0,141.0,2.8,13.7,454.0,726.35,585.97
2018,4,4,8,45,643.5,145.0,2.8,14.2,501.5,778.7,620.8
2018,4,4,9,0,675.0,149.0,2.8,14.7,549.0,830.07,654.62
2018,4,4,9,15,476.5,222.0,2.8,15.1,514.0,731.65,577.58
2018,4,4,9,30,278.0,295.0,2.8,15.5,479.0,612.04,482.56
2018,4,4,9,45,237.5,319.0,2.8,15.9,482.5,582.53,458.57
2018,4,4,10,0,197.0,343.0,2.8,16.3,486.0,568.91,445.55
2018,4,4,10,15,432.0,280.5,2.8,16.55,610.5,770.15,597.55
2018,4,4,10,30,667.0,218.0,2.8,16.8,735.0,945.06,721.7
2018,4,4,10,45,630.0,242.0,2.85,17.1,741.5,929.22,707.38
2018,4,4,11,0,593.0,266.0,2.9,17.4,748.0,905.94,689.26
2018,4,4,11,15,550.0,293.5,2.85,17.55,746.5,882.93,670.76
2018,4,4,11,30,507.0,321.0,2.8,17.7,745.0,857.24,650.52
2018,4,4,11,45,662.0,249.5,2.8,17.85,808.0,924.15,700.28
2018,4,4,12,0,817.0,178.0,2.8,18.0,871.0,972.39,732.41
2018,4,4,12,15,873.5,148.5,2.8,18.05,888.5,970.38,730.43
2018,4,4,12,30,930.0,119.0,2.8,18.1,906.0,954.04,719.39
2018,4,4,12,45,846.0,157.5,2.8,18.1,867.5,894.91,679.47
2018,4,4,13,0,762.0,196.0,2.8,18.1,829.0,832.81,637.18
2018,4,4,13,15,571.0,270.5,2.9,17.95,739.5,716.37,551.84
2018,4,4,13,30,380.0,345.0,3.0,17.8,650.0,607.61,470.17
2018,4,4,13,45,418.0,319.5,3.1,17.7,645.5,592.15,460.28
2018,4,4,14,0,456.0,294.0,3.2,17.6,641.0,567.0,442.19
2018,4,4,14,15,342.5,299.0,3.2,17.45,553.5,471.72,369.14
2018,4,4,14,30,229.0,304.0,3.2,17.3,466.0,391.54,306.96
2018,4,4,14,45,281.0,286.0,3.25,17.1,474.5,382.7,299.84
2018,4,4,15,0,333.0,268.0,3.3,16.9,483.0,367.79,286.65
2018,4,4,15,15,282.0,259.0,3.3,16.9,432.5,316.87,245.59
2018,4,4,15,30,231.0,250.0,3.3,16.9,382.0,273.76,211.03
2018,4,4,15,45,230.0,226.5,3.2,16.35,348.5,236.35,180.17
2018,4,4,16,0,229.0,203.0,3.1,15.8,315.0,195.85,146.95
2018,4,4,16,15,157.0,181.0,3.0,15.3,254.0,156.53,118.9
2018,4,4,16,30,85.0,159.0,2.9,14.8,193.0,127.85,100.42
2018,4,4,16,45,136.5,138.0,2.75,14.35,183.5,104.15,86.89
2018,4,4,17,0,188.0,117.0,2.6,13.9,174.0,86.46,71.55
2018,4,4,17,15,162.0,96.0,2.45,13.3,138.5,72.29,59.05
2018,4,4,17,30,136.0,75.0,2.3,12.7,103.0,59.57,47.51
2018,4,4,17,45,102.0,56.0,2.1,12.1,73.5,45.09,34.13
2018,4,4,18,0,68.0,37.0,1.9,11.5,44.0,30.33,19.84
2018,4,4,18,15,41.0,21.5,1.95,11.3,25.0,17.85,0.0
2018,4,4,18,30,14.0,6.0,2.0,11.1,6.0,5.46,0.0
2018,4,4,18,45,7.0,3.0,2.05,10.9,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,5,5,45,4.0,2.0,1.8,9.25,2.0,0.0,0.0
2018,4,5,6,0,8.0,4.0,1.9,9.7,4.0,6.73,0.0
2018,4,5,6,15,4.0,5.0,2.05,10.1,5.0,6.25,0.0
2018,4,5,6,30,0.0,6.0,2.2,10.5,6.0,5.26,0.0
2018,4,5,6,45,0.0,8.0,2.35,10.9,8.0,7.02,0.39
2018,4,5,7,0,0.0,10.0,2.5,11.3,10.0,8.78,1.97
2018,4,5,7,15,3.0,34.0,2.45,11.45,35.0,31.93,22.19
2018,4,5,7,30,6.0,58.0,2.4,11.6,60.0,55.47,42.6
2018,4,5,7,45,15.0,92.0,2.4,11.8,98.0,94.85,76.45
2018,4,5,8,0,24.0,126.0,2.4,12.0,136.0,145.6,119.24
2018,4,5,8,15,58.5,167.5,2.4,12.6,196.5,220.98,182.07
2018,4,5,8,30,93.0,209.0,2.4,13.2,257.0,299.01,245.14
2018,4,5,8,45,171.0,233.0,2.45,13.8,331.5,413.57,336.53
2018,4,5,9,0,249.0,257.0,2.5,14.4,406.0,533.74,428.52
2018,4,5,9,15,262.5,261.0,2.45,14.9,427.5,554.54,441.86
2018,4,5,9,30,276.0,265.0,2.4,15.4,449.0,574.93,455.38
2018,4,5,9,45,150.0,261.5,2.4,15.9,362.0,429.86,341.04
2018,4,5,10,0,24.0,258.0,2.4,16.4,275.0,265.95,209.35
2018,4,5,10,15,31.5,280.0,2.35,16.55,303.5,311.58,245.1
2018,4,5,10,30,39.0,302.0,2.3,16.7,332.0,340.93,267.18
2018,4,5,10,45,22.0,231.5,2.25,16.9,248.5,247.66,193.96
2018,4,5,11,0,5.0,161.0,2.2,17.1,165.0,150.45,116.58
2018,4,5,11,15,28.0,256.5,2.3,17.1,280.0,276.32,216.58
2018,4,5,11,30,51.0,352.0,2.4,17.1,395.0,394.96,307.27
2018,4,5,11,45,50.5,349.5,2.55,17.15,392.5,388.33,301.73
2018,4,5,12,0,50.0,347.0,2.7,17.2,390.0,381.57,296.69
2018,4,5,12,15,30.5,291.0,2.8,16.95,317.0,304.24,237.46
2018,4,5,12,30,11.0,235.0,2.9,16.7,244.0,222.14,173.45
2018,4,5,12,45,10.5,232.0,3.05,16.5,240.5,218.01,170.6
2018,4,5,13,0,10.0,229.0,3.2,16.3,237.0,213.88,167.58
2018,4,5,13,15,11.0,237.0,3.2,16.1,246.0,220.91,173.39
2018,4,5,13,30,12.0,245.0,3.2,15.9,255.0,227.67,179.0
2018,4,5,13,45,11.5,238.5,3.2,15.7,247.5,220.16,173.32
2018,4,5,14,0,11.0,232.0,3.2,15.5,240.0,212.7,167.72
2018,4,5,14,15,10.5,224.0,3.1,15.15,231.5,203.98,161.16
2018,4,5,14,30,10.0,216.0,3.0,14.8,223.0,195.31,154.64
2018,4,5,14,45,6.5,196.5,2.9,14.5,201.0,175.43,139.02
2018,4,5,15,0,3.0,177.0,2.8,14.2,179.0,156.15,123.83
2018,4,5,15,15,2.5,169.0,2.8,14.2,170.5,148.24,117.7
2018,4,5,15,30,2.0,161.0,2.8,14.2,162.0,140.37,111.57
2018,4,5,15,45,5.0,158.5,2.5,13.6,161.0,137.79,109.88
2018,4,5,16,0,8.0,156.0,2.2,13.0,160.0,134.49,107.55
2018,4,5,16,15,7.0,142.5,2.05,12.8,145.5,121.56,97.23
2018,4,5,16,30,6.0,129.0,1.9,12.6,131.0,108.75,87.01
2018,4,5,16,45,10.0,115.5,1.75,12.35,118.5,96.77,80.99
2018,4,5,17,0,14.0,102.0,1.6,12.1,106.0,85.47,71.14
2018,4,5,17,15,7.0,81.0,1.5,11.95,83.0,68.58,56.06
2018,4,5,17,30,0.0,60.0,1.4,11.8,60.0,51.5,40.54
2018,4,5,17,45,0.0,43.5,1.25,11.6,43.5,37.68,27.75
2018,4,5,18,0,0.0,27.0,1.1,11.4,27.0,23.76,14.5
2018,4,5,18,15,6.0,16.0,1.05,11.3,16.0,14.13,0.0
2018,4,5,18,30,12.0,5.0,1.0,11.2,5.0,4.55,0.0
2018,4,5,18,45,6.0,2.5,0.95,11.15,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,1.95,11.5,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,2.1,11.6,3.0,2.73,0.0
2018,4,6,6,15,0.0,4.5,2.25,11.7,4.5,3.94,0.0
2018,4,6,6,30,0.0,6.0,2.4,11.8,6.0,5.26,0.0
2018,4,6,6,45,0.0,7.5,2.6,11.95,7.5,6.58,0.0
2018,4,6,7,0,0.0,9.0,2.8,12.1,9.0,7.9,1.19
2018,4,6,7,15,0.0,12.5,2.95,12.3,12.5,10.98,3.88
2018,4,6,7,30,0.0,16.0,3.1,12.5,16.0,14.07,6.54
2018,4,6,7,45,0.0,40.0,3.25,12.7,40.0,35.27,24.78
2018,4,6,8,0,0.0,64.0,3.4,12.9,64.0,56.56,42.85
2018,4,6,8,15,0.0,76.5,3.45,13.3,76.5,67.68,52.05
2018,4,6,8,30,0.0,89.0,3.5,13.7,89.0,78.92,61.23
2018,4,6,8,45,3.0,122.5,3.55,14.05,124.5,113.51,89.9
2018,4,6,9,0,6.0,156.0,3.6,14.4,160.0,148.76,118.66
2018,4,6,9,15,6.0,159.0,3.65,14.7,163.0,151.2,120.15
2018,4,6,9,30,6.0,162.0,3.7,15.0,166.0,153.72,121.77
2018,4,6,9,45,4.5,163.0,3.75,15.35,166.0,152.88,120.59
2018,4,6,10,0,3.0,164.0,3.8,15.7,166.0,152.06,119.47
2018,4,6,10,15,2.0,151.5,3.75,15.85,153.0,138.97,108.56
2018,4,6,10,30,1.0,139.0,3.7,16.0,140.0,126.11,97.9
2018,4,6,10,45,2.0,151.0,3.65,16.1,152.5,138.22,107.58
2018,4,6,11,0,3.0,163.0,3.6,16.2,165.0,150.29,117.16
2018,4,6,11,15,6.5,192.0,3.65,16.25,197.0,180.73,141.54
2018,4,6,11,30,10.0,221.0,3.7,16.3,229.0,211.06,165.6
2018,4,6,11,45,11.0,233.0,3.7,16.35,242.0,222.69,174.65
2018,4,6,12,0,12.0,245.0,3.7,16.4,255.0,234.13,183.58
2018,4,6,12,15,17.0,268.0,3.7,16.45,282.5,259.32,203.45
2018,4,6,12,30,22.0,291.0,3.7,16.5,310.0,283.95,222.73
2018,4,6,12,45,24.0,292.5,3.7,16.55,313.0,293.93,230.49
2018,4,6,13,0,26.0,294.0,3.7,16.6,316.0,293.97,230.58
2018,4,6,13,15,18.0,253.5,3.7,16.6,268.5,241.26,189.27
2018,4,6,13,30,10.0,213.0,3.7,16.6,221.0,197.38,154.61
2018,4,6,13,45,18.5,236.5,3.7,16.6,251.0,223.13,175.46
2018,4,6,14,0,27.0,260.0,3.7,16.6,281.0,250.22,197.1
2018,4,6,14,15,30.0,245.5,3.6,16.5,268.0,235.72,185.84
2018,4,6,14,30,33.0,231.0,3.5,16.4,255.0,221.1,174.5
2018,4,6,14,45,23.5,200.5,3.4,16.35,217.0,186.82,147.25
2018,4,6,15,0,14.0,170.0,3.3,16.3,179.0,154.77,121.69
2018,4,6,15,15,14.5,157.0,3.3,16.3,166.0,142.42,111.87
2018,4,6,15,30,15.0,144.0,3.3,16.3,153.0,130.08,101.96
2018,4,6,15,45,41.5,163.0,3.0,16.15,184.5,147.36,115.35
2018,4,6,16,0,68.0,182.0,2.7,16.0,216.0,160.65,125.17
2018,4,6,16,15,76.5,162.0,2.65,15.9,196.0,139.22,107.74
2018,4,6,16,30,85.0,142.0,2.6,15.8,176.0,117.02,91.01
2018,4,6,16,45,48.5,106.5,2.5,15.65,125.5,87.47,71.84
2018,4,6,17,0,12.0,71.0,2.4,15.5,75.0,62.12,49.67
2018,4,6,17,15,7.5,61.0,2.25,15.35,63.5,53.4,41.93
2018,4,6,17,30,3.0,51.0,2.1,15.2,52.0,44.62,33.94
2018,4,6,17,45,4.5,36.5,1.9,15.05,37.5,32.22,22.6
2018,4,6,18,0,6.0,22.0,1.7,14.9,23.0,19.39,10.68
2018,4,6,18,15,5.5,13.0,1.75,14.85,13.5,11.66,0.0
2018,4,6,18,30,5.0,4.0,1.8,14.8,4.0,3.64,0.0
2018,4,6,18,45,2.5,2.0,1.8,14.8,2.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,4,7,5,45,0.5,5.0,3.25,13.05,5.0,4.55,0.0
2018,4,7,6,0,1.0,10.0,3.2,13.0,10.0,9.18,0.0
2018,4,7,6,15,1.0,22.5,3.3,13.1,22.5,20.28,10.14
2018,4,7,6,30,1.0,35.0,3.4,13.2,35.0,31.63,20.91
2018,4,7,6,45,5.5,51.5,3.45,13.3,52.5,50.29,37.33
2018,4,7,7,0,10.0,68.0,3.5,13.4,70.0,69.17,53.88
2018,4,7,7,15,11.0,88.5,3.65,13.6,91.5,90.46,72.16
2018,4,7,7,30,12.0,109.0,3.8,13.8,113.0,111.66,90.04
2018,4,7,7,45,47.0,142.5,3.9,14.0,162.5,184.03,151.48
2018,4,7,8,0,82.0,176.0,4.0,14.2,212.0,250.86,207.04
2018,4,7,8,15,77.5,183.5,4.0,14.4,220.5,255.12,209.54
2018,4,7,8,30,73.0,191.0,4.0,14.6,229.0,259.4,212.12
2018,4,7,8,45,86.0,225.5,4.0,14.85,274.5,310.62,252.79
2018,4,7,9,0,99.0,260.0,4.0,15.1,320.0,362.13,292.84
2018,4,7,9,15,73.5,248.5,4.0,15.4,294.5,323.57,260.4
2018,4,7,9,30,48.0,237.0,4.0,15.7,269.0,284.93,228.12
2018,4,7,9,45,123.0,283.0,3.95,15.95,372.0,426.78,340.94
2018,4,7,10,0,198.0,329.0,3.9,16.2,475.0,552.53,437.06
2018,4,7,10,15,255.5,328.5,4.0,16.4,524.5,626.73,492.54
2018,4,7,10,30,313.0,328.0,4.1,16.6,574.0,681.81,533.58
2018,4,7,10,45,379.0,327.5,4.15,16.75,633.5,744.17,579.59
2018,4,7,11,0,445.0,327.0,4.2,16.9,693.0,820.38,634.35
2018,4,7,11,15,526.5,296.0,4.3,16.95,736.5,861.15,665.04
2018,4,7,11,30,608.0,265.0,4.4,17.0,780.0,901.4,695.48
2018,4,7,11,45,599.5,270.5,4.45,17.05,782.0,883.21,681.9
2018,4,7,12,0,591.0,276.0,4.5,17.1,784.0,862.47,666.91
2018,4,7,12,15,558.0,292.5,4.6,17.1,771.5,825.82,640.32
2018,4,7,12,30,525.0,309.0,4.7,17.1,759.0,790.67,614.57
2018,4,7,12,45,567.5,291.0,4.75,17.1,772.5,786.42,612.78
2018,4,7,13,0,610.0,273.0,4.8,17.1,786.0,779.06,608.34
2018,4,7,13,15,636.0,255.5,4.8,17.0,781.0,753.23,589.99
2018,4,7,13,30,662.0,238.0,4.8,16.9,776.0,723.37,568.37
2018,4,7,13,45,668.0,227.5,4.85,16.8,756.5,681.95,537.51
2018,4,7,14,0,674.0,217.0,4.9,16.7,737.0,638.3,504.26
2018,4,7,14,15,668.5,209.5,4.9,16.5,707.5,588.43,465.3
2018,4,7,14,30,663.0,202.0,4.9,16.3,678.0,537.75,424.69
2018,4,7,14,45,586.0,214.5,4.9,16.05,619.0,467.84,368.23
2018,4,7,15,0,509.0,227.0,4.9,15.8,560.0,406.67,318.1
2018,4,7,15,15,509.5,211.0,4.9,15.8,525.0,358.0,276.22
2018,4,7,15,30,510.0,195.0,4.9,15.8,490.0,308.95,233.15
2018,4,7,15,45,529.0,171.0,4.8,15.25,454.5,257.78,187.74
2018,4,7,16,0,548.0,147.0,4.7,14.7,419.0,204.42,141.02
2018,4,7,16,15,576.5,129.5,4.55,14.35,388.5,155.73,101.12
2018,4,7,16,30,605.0,112.0,4.4,14.0,358.0,102.13,67.16
2018,4,7,16,45,571.0,104.0,4.25,13.65,310.5,75.33,61.7
2018,4,7,17,0,537.0,96.0,4.1,13.3,263.0,71.96,58.89
2018,4,7,17,15,468.5,86.0,3.7,12.8,212.0,63.7,51.57
2018,4,7,17,30,400.0,76.0,3.3,12.3,161.0,57.29,45.66
2018,4,7,17,45,301.5,61.5,2.9,11.75,115.5,47.11,36.1
2018,4,7,18,0,203.0,47.0,2.5,11.2,70.0,36.61,25.68
2018,4,7,18,15,112.5,28.5,2.35,10.9,40.0,22.74,3.4
2018,4,7,18,30,22.0,10.0,2.2,10.6,10.0,9.1,0.0
2018,4,7,18,45,11.0,5.0,2.05,10.25,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,8,5,45,37.5,10.0,1.65,8.25,12.0,21.68,0.0
2018,4,8,6,0,75.0,20.0,1.7,8.7,24.0,60.21,0.0
2018,4,8,6,15,205.5,36.5,2.0,9.25,63.5,160.87,121.8
2018,4,8,6,30,336.0,53.0,2.3,9.8,103.0,257.05,210.33
2018,4,8,6,45,429.5,62.5,2.65,10.3,153.0,340.24,284.39
2018,4,8,7,0,523.0,72.0,3.0,10.8,203.0,432.99,364.35
2018,4,8,7,15,582.0,79.0,3.1,11.15,256.0,507.95,427.02
2018,4,8,7,30,641.0,86.0,3.2,11.5,309.0,586.69,490.39
2018,4,8,7,45,682.5,91.0,3.3,11.8,362.5,653.07,541.0
2018,4,8,8,0,724.0,96.0,3.4,12.1,416.0,720.64,590.6
2018,4,8,8,15,752.0,101.0,3.35,12.5,467.5,777.61,630.01
2018,4,8,8,30,780.0,106.0,3.3,12.9,519.0,828.84,664.24
2018,4,8,8,45,800.5,109.5,3.3,13.3,566.0,875.44,694.69
2018,4,8,9,0,821.0,113.0,3.3,13.7,613.0,919.97,723.18
2018,4,8,9,15,839.5,114.0,3.25,14.05,656.0,957.32,745.96
2018,4,8,9,30,858.0,115.0,3.2,14.4,699.0,991.89,766.58
2018,4,8,9,45,873.0,115.5,3.15,14.75,736.5,1019.36,782.13
2018,4,8,10,0,888.0,116.0,3.1,15.1,774.0,1032.47,787.9
2018,4,8,10,15,895.0,118.0,3.1,15.4,803.5,1046.51,795.12
2018,4,8,10,30,902.0,120.0,3.1,15.7,833.0,1056.76,799.89
2018,4,8,10,45,906.5,122.5,3.15,15.95,855.5,1061.13,801.49
2018,4,8,11,0,911.0,125.0,3.2,16.2,878.0,1061.53,800.65
2018,4,8,11,15,914.0,126.0,3.2,16.4,893.0,1054.88,794.98
2018,4,8,11,30,917.0,127.0,3.2,16.6,908.0,1044.31,786.91
2018,4,8,11,45,918.0,128.0,3.2,16.85,914.5,1027.93,774.97
2018,4,8,12,0,919.0,129.0,3.2,17.1,921.0,1007.79,760.68
2018,4,8,12,15,919.5,128.0,3.15,17.2,919.5,981.55,742.4
2018,4,8,12,30,920.0,127.0,3.1,17.3,918.0,951.82,721.86
2018,4,8,12,45,918.5,126.0,3.1,17.45,908.5,917.02,698.11
2018,4,8,13,0,917.0,125.0,3.1,17.6,899.0,879.11,672.17
2018,4,8,13,15,912.5,124.0,3.05,17.65,881.0,835.92,642.35
2018,4,8,13,30,908.0,123.0,3.0,17.7,863.0,790.2,610.59
2018,4,8,13,45,901.0,121.5,3.0,17.75,837.5,739.99,574.1
2018,4,8,14,0,894.0,120.0,3.0,17.8,812.0,687.91,534.77
2018,4,8,14,15,883.5,118.5,2.95,17.75,779.0,632.14,491.64
2018,4,8,14,30,873.0,117.0,2.9,17.7,746.0,575.14,446.36
2018,4,8,14,45,859.0,115.0,2.9,17.65,706.5,514.59,397.17
2018,4,8,15,0,845.0,113.0,2.9,17.6,667.0,454.02,346.38
2018,4,8,15,15,827.5,109.5,2.9,17.6,622.5,391.18,292.35
2018,4,8,15,30,810.0,106.0,2.9,17.6,578.0,329.35,237.95
2018,4,8,15,45,785.5,103.0,2.85,17.3,529.0,267.62,183.81
2018,4,8,16,0,761.0,100.0,2.8,17.0,480.0,203.59,129.4
2018,4,8,16,15,725.5,96.0,2.65,16.6,427.5,144.45,84.47
2018,4,8,16,30,690.0,92.0,2.5,16.2,375.0,89.67,54.13
2018,4,8,16,45,641.5,87.0,2.4,15.8,321.5,61.98,49.41
2018,4,8,17,0,593.0,82.0,2.3,15.4,268.0,60.32,48.12
2018,4,8,17,15,523.0,74.0,2.15,14.6,216.0,56.05,44.43
2018,4,8,17,30,453.0,66.0,2.0,13.8,164.0,51.68,40.45
2018,4,8,17,45,349.0,55.0,1.9,13.0,118.0,42.16,31.63
2018,4,8,18,0,245.0,44.0,1.8,12.2,72.0,34.25,23.71
2018,4,8,18,15,140.0,26.5,1.8,11.8,41.0,20.9,4.5
2018,4,8,18,30,35.0,9.0,1.8,11.4,10.0,8.19,0.0
2018,4,8,18,45,17.5,4.5,1.8,11.0,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,9,5,45,10.5,9.5,1.15,8.95,10.0,12.18,0.0
2018,4,9,6,0,21.0,19.0,1.1,9.3,20.0,32.42,0.0
2018,4,9,6,15,47.5,37.5,1.4,9.95,43.5,72.22,52.82
2018,4,9,6,30,74.0,56.0,1.7,10.6,67.0,108.34,86.47
2018,4,9,6,45,115.5,76.5,1.95,11.25,102.0,158.24,130.62
2018,4,9,7,0,157.0,97.0,2.2,11.9,137.0,211.98,177.37
2018,4,9,7,15,197.0,115.5,2.25,12.35,177.5,277.9,233.03
2018,4,9,7,30,237.0,134.0,2.3,12.8,218.0,336.13,281.0
2018,4,9,7,45,238.5,158.0,2.35,13.25,253.5,374.97,311.21
2018,4,9,8,0,240.0,182.0,2.4,13.7,289.0,412.9,339.92
2018,4,9,8,15,209.0,206.0,2.35,14.25,307.0,406.89,332.57
2018,4,9,8,30,178.0,230.0,2.3,14.8,325.0,412.57,334.26
2018,4,9,8,45,233.5,247.0,2.25,15.3,383.0,485.26,389.98
2018,4,9,9,0,289.0,264.0,2.2,15.8,441.0,577.91,458.28
2018,4,9,9,15,424.0,242.5,2.2,16.35,522.5,704.37,551.45
2018,4,9,9,30,559.0,221.0,2.2,16.9,604.0,819.0,632.54
2018,4,9,9,45,684.5,187.0,2.2,17.45,680.0,920.36,699.84
2018,4,9,10,0,810.0,153.0,2.2,18.0,756.0,1006.89,754.01
2018,4,9,10,15,790.0,168.5,2.15,18.45,775.5,1015.23,755.47
2018,4,9,10,30,770.0,184.0,2.1,18.9,795.0,1012.38,750.57
2018,4,9,10,45,808.0,171.5,2.05,19.35,828.5,1025.76,756.54
2018,4,9,11,0,846.0,159.0,2.0,19.8,862.0,1044.06,765.54
2018,4,9,11,15,868.0,150.5,1.95,20.1,882.5,1046.21,764.57
2018,4,9,11,30,890.0,142.0,1.9,20.4,903.0,1032.83,753.98
2018,4,9,11,45,885.5,145.5,1.85,20.75,907.5,1013.81,739.97
2018,4,9,12,0,881.0,149.0,1.8,21.1,912.0,1001.86,730.7
2018,4,9,12,15,885.5,145.5,1.75,21.35,911.0,967.02,707.02
2018,4,9,12,30,890.0,142.0,1.7,21.6,910.0,939.22,688.19
2018,4,9,12,45,886.5,142.0,1.7,21.85,900.0,904.42,665.34
2018,4,9,13,0,883.0,142.0,1.7,22.1,890.0,866.75,640.59
2018,4,9,13,15,876.0,140.5,1.6,22.3,870.0,827.94,614.04
2018,4,9,13,30,869.0,139.0,1.5,22.5,850.0,780.22,581.21
2018,4,9,13,45,732.5,193.5,1.4,22.7,780.5,694.28,518.33
2018,4,9,14,0,596.0,248.0,1.3,22.9,711.0,614.47,459.36
2018,4,9,14,15,556.0,250.5,1.2,22.95,668.5,555.42,416.04
2018,4,9,14,30,516.0,253.0,1.1,23.0,626.0,500.52,374.77
2018,4,9,14,45,496.0,242.5,0.95,23.1,586.0,447.49,333.95
2018,4,9,15,0,476.0,232.0,0.8,23.2,546.0,396.07,293.57
2018,4,9,15,15,450.0,220.0,0.8,23.2,501.0,343.14,252.2
2018,4,9,15,30,424.0,208.0,0.8,23.2,456.0,293.01,212.31
2018,4,9,15,45,443.0,188.0,0.55,23.05,428.0,250.22,175.89
2018,4,9,16,0,462.0,168.0,0.3,22.9,400.0,205.14,138.19
2018,4,9,16,15,421.0,156.0,0.4,22.35,350.5,157.42,104.4
2018,4,9,16,30,380.0,144.0,0.5,21.8,301.0,115.01,80.08
2018,4,9,16,45,378.0,121.5,0.65,21.3,259.5,85.06,67.98
2018,4,9,17,0,376.0,99.0,0.8,20.8,218.0,70.96,56.2
2018,4,9,17,15,338.0,84.0,0.9,19.8,176.0,61.44,48.16
2018,4,9,17,30,300.0,69.0,1.0,18.8,134.0,51.48,39.46
2018,4,9,17,45,222.0,52.0,1.1,17.85,93.0,39.42,28.66
2018,4,9,18,0,144.0,35.0,1.2,16.9,52.0,26.93,17.16
2018,4,9,18,15,90.5,22.0,1.25,16.35,31.0,17.98,4.18
2018,4,9,18,30,37.0,9.0,1.3,15.8,10.0,8.19,0.0
2018,4,9,18,45,18.5,4.5,1.35,15.3,5.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,10,5,45,5.5,2.0,1.95,11.6,2.5,3.68,0.0
2018,4,10,6,0,11.0,4.0,2.0,11.8,5.0,10.13,0.0
2018,4,10,6,15,5.5,6.0,2.15,12.15,6.5,7.86,0.76
2018,4,10,6,30,0.0,8.0,2.3,12.5,8.0,7.02,0.3
2018,4,10,6,45,0.0,15.5,2.45,12.9,15.5,13.62,6.06
2018,4,10,7,0,0.0,23.0,2.6,13.3,23.0,20.23,11.82
2018,4,10,7,15,26.0,68.0,2.65,13.6,77.5,82.79,66.13
2018,4,10,7,30,52.0,113.0,2.7,13.9,132.0,152.21,125.21
2018,4,10,7,45,89.5,149.5,2.75,14.2,187.5,236.66,195.57
2018,4,10,8,0,127.0,186.0,2.8,14.5,243.0,311.97,256.65
2018,4,10,8,15,158.5,210.0,2.9,14.7,289.5,368.95,301.84
2018,4,10,8,30,190.0,234.0,3.0,14.9,336.0,427.47,347.42
2018,4,10,8,45,166.5,256.0,3.1,15.05,351.0,434.9,351.05
2018,4,10,9,0,143.0,278.0,3.2,15.2,366.0,440.14,353.16
2018,4,10,9,15,132.5,297.5,3.25,15.35,383.5,452.9,361.46
2018,4,10,9,30,122.0,317.0,3.3,15.5,401.0,464.48,368.78
2018,4,10,9,45,140.5,338.0,3.35,15.65,439.5,505.42,399.39
2018,4,10,10,0,159.0,359.0,3.4,15.8,478.0,545.93,429.19
2018,4,10,10,15,135.0,361.0,3.35,15.9,465.0,521.49,408.94
2018,4,10,10,30,111.0,363.0,3.3,16.0,452.0,496.3,388.5
2018,4,10,10,45,85.0,366.5,3.25,16.1,435.5,452.59,354.16
2018,4,10,11,0,59.0,370.0,3.2,16.2,419.0,426.75,333.2
2018,4,10,11,15,50.5,363.5,3.15,16.2,406.0,407.99,318.45
2018,4,10,11,30,42.0,357.0,3.1,16.2,393.0,389.46,303.87
2018,4,10,11,45,50.5,372.5,3.05,16.15,416.0,410.05,319.66
2018,4,10,12,0,59.0,388.0,3.0,16.1,439.0,429.68,334.5
2018,4,10,12,15,71.5,400.0,3.05,16.05,462.0,448.38,348.93
2018,4,10,12,30,84.0,412.0,3.1,16.0,485.0,465.69,362.28
2018,4,10,12,45,111.0,415.5,3.15,15.95,510.5,495.29,385.25
2018,4,10,13,0,138.0,419.0,3.2,15.9,536.0,511.24,397.9
2018,4,10,13,15,80.0,334.5,3.25,15.8,402.0,369.38,289.92
2018,4,10,13,30,22.0,250.0,3.3,15.7,268.0,243.31,191.27
2018,4,10,13,45,19.0,228.0,3.35,15.6,243.0,218.64,172.25
2018,4,10,14,0,16.0,206.0,3.4,15.5,218.0,192.72,151.83
2018,4,10,14,15,41.0,263.5,3.4,15.35,293.5,257.22,203.74
2018,4,10,14,30,66.0,321.0,3.4,15.2,369.0,314.45,248.91
2018,4,10,14,45,52.5,293.5,3.45,15.05,330.5,277.82,220.14
2018,4,10,15,0,39.0,266.0,3.5,14.9,292.0,243.3,193.14
2018,4,10,15,15,27.5,235.5,3.5,14.9,253.0,209.31,166.27
2018,4,10,15,30,16.0,205.0,3.5,14.9,214.0,180.37,143.41
2018,4,10,15,45,20.5,191.5,3.6,14.6,202.5,167.77,133.46
2018,4,10,16,0,25.0,178.0,3.7,14.3,191.0,154.57,122.88
2018,4,10,16,15,17.0,143.5,3.7,14.1,152.0,123.62,98.07
2018,4,10,16,30,9.0,109.0,3.7,13.9,113.0,94.05,74.19
2018,4,10,16,45,7.5,70.5,3.65,13.75,73.5,62.38,50.16
2018,4,10,17,0,6.0,32.0,3.6,13.6,34.0,28.22,19.74
2018,4,10,17,15,14.5,46.5,3.3,13.1,50.0,41.15,31.4
2018,4,10,17,30,23.0,61.0,3.0,12.6,66.0,51.73,40.73
2018,4,10,17,45,55.5,48.0,2.7,12.1,56.0,39.75,29.68
2018,4,10,18,0,88.0,35.0,2.4,11.6,46.0,28.17,18.73
2018,4,10,18,15,78.5,24.0,2.35,11.2,30.5,19.51,6.35
2018,4,10,18,30,69.0,13.0,2.3,10.8,15.0,11.82,0.0
2018,4,10,18,45,34.5,6.5,2.25,10.4,7.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,11,5,45,8.5,8.5,2.3,9.2,9.0,10.62,0.0
2018,4,11,6,0,17.0,17.0,2.2,9.3,18.0,22.91,4.31
2018,4,11,6,15,32.0,31.5,2.35,9.65,36.0,53.63,38.71
2018,4,11,6,30,47.0,46.0,2.5,10.0,54.0,78.58,61.81
2018,4,11,6,45,88.5,67.5,2.65,10.3,88.5,129.28,106.73
2018,4,11,7,0,130.0,89.0,2.8,10.6,123.0,183.6,154.42
2018,4,11,7,15,250.0,106.0,2.75,10.85,190.0,300.46,254.73
2018,4,11,7,30,370.0,123.0,2.7,11.1,257.0,431.9,363.33
2018,4,11,7,45,342.5,145.0,2.7,11.35,283.5,437.52,366.13
2018,4,11,8,0,315.0,167.0,2.7,11.6,310.0,454.19,377.57
2018,4,11,8,15,357.5,182.5,2.65,11.8,362.5,518.44,427.43
2018,4,11,8,30,400.0,198.0,2.6,12.0,415.0,601.52,489.71
2018,4,11,8,45,366.0,227.5,2.55,12.2,439.0,598.77,484.31
2018,4,11,9,0,332.0,257.0,2.5,12.4,463.0,609.23,489.08
2018,4,11,9,15,278.5,288.5,2.6,12.6,469.5,599.77,478.86
2018,4,11,9,30,225.0,320.0,2.7,12.8,476.0,568.08,452.39
2018,4,11,9,45,264.5,329.0,2.75,13.0,521.5,636.11,503.03
2018,4,11,10,0,304.0,338.0,2.8,13.2,567.0,685.69,538.93
2018,4,11,10,15,352.0,338.0,3.0,13.25,612.5,733.05,574.35
2018,4,11,10,30,400.0,338.0,3.2,13.3,658.0,779.31,608.71
2018,4,11,10,45,365.5,362.0,3.4,13.4,660.5,766.33,597.68
2018,4,11,11,0,331.0,386.0,3.6,13.5,663.0,751.22,585.54
2018,4,11,11,15,317.0,397.0,3.8,13.45,666.0,741.08,578.12
2018,4,11,11,30,303.0,408.0,4.0,13.4,669.0,729.38,569.53
2018,4,11,11,45,304.0,411.0,4.15,13.4,674.5,722.58,564.76
2018,4,11,12,0,305.0,414.0,4.3,13.4,680.0,714.16,559.11
2018,4,11,12,15,264.5,420.0,4.45,13.35,650.5,669.07,525.36
2018,4,11,12,30,224.0,426.0,4.6,13.3,621.0,614.19,484.19
2018,4,11,12,45,272.5,412.0,4.7,13.3,646.5,638.67,504.3
2018,4,11,13,0,321.0,398.0,4.8,13.3,672.0,648.49,513.04
2018,4,11,13,15,222.5,378.0,4.85,13.2,566.0,527.33,419.62
2018,4,11,13,30,124.0,358.0,4.9,13.1,460.0,422.3,336.98
2018,4,11,13,45,104.0,346.5,4.9,13.0,430.5,387.8,310.04
2018,4,11,14,0,84.0,335.0,4.9,12.9,401.0,351.78,281.57
2018,4,11,14,15,300.5,293.5,4.85,12.8,515.0,439.02,353.09
2018,4,11,14,30,517.0,252.0,4.8,12.7,629.0,499.14,399.69
2018,4,11,14,45,446.5,255.5,4.75,12.6,569.0,433.73,345.93
2018,4,11,15,0,376.0,259.0,4.7,12.5,509.0,375.73,298.22
2018,4,11,15,15,264.5,253.0,4.7,12.5,423.0,303.54,239.98
2018,4,11,15,30,153.0,247.0,4.7,12.5,337.0,247.22,195.65
2018,4,11,15,45,266.5,217.0,4.7,12.45,358.5,233.33,179.35
2018,4,11,16,0,380.0,187.0,4.7,12.4,380.0,208.62,152.97
2018,4,11,16,15,321.0,175.5,4.6,12.2,327.0,164.87,120.37
2018,4,11,16,30,262.0,164.0,4.5,12.0,274.0,128.5,97.91
2018,4,11,16,45,152.5,120.5,4.4,11.85,182.5,93.58,78.35
2018,4,11,17,0,43.0,77.0,4.3,11.7,91.0,65.57,53.52
2018,4,11,17,15,26.0,45.5,4.25,11.45,53.5,40.41,30.93
2018,4,11,17,30,9.0,14.0,4.2,11.2,16.0,12.58,5.72
2018,4,11,17,45,42.0,27.5,4.15,11.0,33.0,23.94,15.76
2018,4,11,18,0,75.0,41.0,4.1,10.8,50.0,33.75,23.7
2018,4,11,18,15,43.0,25.5,4.25,10.55,30.0,21.28,8.44
2018,4,11,18,30,11.0,10.0,4.4,10.3,10.0,9.1,0.0
2018,4,11,18,45,5.5,5.0,4.55,10.05,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.95,8.9,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.55,6.7,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.25,6.05,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.15,5.8,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.05,5.4,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.0,5.25,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,4,12,5,15,2.5,1.0,1.75,5.25,1.0,0.0,0.0
2018,4,12,5,30,5.0,2.0,1.8,5.8,2.0,0.0,0.0
2018,4,12,5,45,78.5,15.0,1.9,6.35,20.0,40.43,0.0
2018,4,12,6,0,152.0,28.0,2.0,6.9,38.0,111.84,55.1
2018,4,12,6,15,282.5,40.5,2.3,7.4,80.5,199.98,159.34
2018,4,12,6,30,413.0,53.0,2.6,7.9,123.0,298.48,248.19
2018,4,12,6,45,491.0,62.0,2.9,8.45,173.5,377.41,318.66
2018,4,12,7,0,569.0,71.0,3.2,9.0,224.0,463.2,392.58
2018,4,12,7,15,620.5,78.0,3.3,9.35,277.5,535.23,452.61
2018,4,12,7,30,672.0,85.0,3.4,9.7,331.0,610.33,512.9
2018,4,12,7,45,707.5,90.5,3.5,10.0,384.5,673.96,560.83
2018,4,12,8,0,743.0,96.0,3.6,10.3,438.0,738.22,607.92
2018,4,12,8,15,767.5,101.0,3.6,10.65,488.5,792.77,645.99
2018,4,12,8,30,792.0,106.0,3.6,11.0,539.0,841.63,679.05
2018,4,12,8,45,808.5,111.0,3.6,11.35,585.5,886.4,708.56
2018,4,12,9,0,825.0,116.0,3.6,11.7,632.0,928.85,735.97
2018,4,12,9,15,835.5,121.0,3.55,11.95,673.5,962.94,757.04
2018,4,12,9,30,846.0,126.0,3.5,12.2,715.0,993.92,775.77
2018,4,12,9,45,852.0,131.0,3.45,12.45,750.0,1017.11,788.98
2018,4,12,10,0,858.0,136.0,3.4,12.7,785.0,1036.68,799.74
2018,4,12,10,15,763.0,181.0,3.4,12.85,774.0,1001.75,773.77
2018,4,12,10,30,668.0,226.0,3.4,13.0,763.0,953.55,739.11
2018,4,12,10,45,474.5,309.0,3.4,13.2,695.5,835.84,650.0
2018,4,12,11,0,281.0,392.0,3.4,13.4,628.0,706.71,550.62
2018,4,12,11,15,222.5,386.5,3.45,13.5,575.5,619.13,485.46
2018,4,12,11,30,164.0,381.0,3.5,13.6,523.0,548.88,431.55
2018,4,12,11,45,133.5,385.5,3.55,13.7,501.5,517.13,406.69
2018,4,12,12,0,103.0,390.0,3.6,13.8,480.0,485.79,381.86
2018,4,12,12,15,237.0,346.0,3.75,13.8,553.0,569.54,449.9
2018,4,12,12,30,371.0,302.0,3.9,13.8,626.0,644.3,509.32
2018,4,12,12,45,610.5,235.5,4.0,13.85,761.5,769.83,606.9
2018,4,12,13,0,850.0,169.0,4.1,13.9,897.0,870.86,682.05
2018,4,12,13,15,800.0,184.5,4.2,13.8,858.5,808.55,636.92
2018,4,12,13,30,750.0,200.0,4.3,13.7,820.0,750.07,593.54
2018,4,12,13,45,789.0,179.5,4.35,13.65,814.5,718.4,570.38
2018,4,12,14,0,828.0,159.0,4.4,13.6,809.0,681.24,542.04
2018,4,12,14,15,816.0,157.0,4.4,13.5,776.0,626.12,498.36
2018,4,12,14,30,804.0,155.0,4.4,13.4,743.0,570.4,453.09
2018,4,12,14,45,745.5,164.5,4.4,13.3,687.5,499.91,395.2
2018,4,12,15,0,687.0,174.0,4.4,13.2,632.0,435.9,341.4
2018,4,12,15,15,649.5,172.5,4.4,13.2,583.0,375.81,289.61
2018,4,12,15,30,612.0,171.0,4.4,13.2,534.0,319.48,240.34
2018,4,12,15,45,635.5,152.0,4.3,12.9,501.5,267.09,192.49
2018,4,12,16,0,659.0,133.0,4.2,12.6,469.0,211.61,142.87
2018,4,12,16,15,645.5,123.0,4.0,12.35,424.0,156.45,99.37
2018,4,12,16,30,632.0,113.0,3.8,12.1,379.0,103.05,67.67
2018,4,12,16,45,590.5,104.0,3.65,11.8,326.5,74.44,61.31
2018,4,12,17,0,549.0,95.0,3.5,11.5,274.0,70.15,57.68
2018,4,12,17,15,487.0,86.0,3.2,10.95,223.5,63.4,51.72
2018,4,12,17,30,425.0,77.0,2.9,10.4,173.0,57.77,46.55
2018,4,12,17,45,334.5,63.5,2.6,9.85,127.0,48.41,37.76
2018,4,12,18,0,244.0,50.0,2.3,9.3,81.0,38.76,28.34
2018,4,12,18,15,143.0,32.0,2.3,9.0,48.0,25.16,12.07
2018,4,12,18,30,42.0,14.0,2.3,8.7,15.0,12.73,0.0
2018,4,12,18,45,21.0,7.0,2.25,8.35,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,13,5,15,2.5,1.0,1.65,4.55,1.0,0.0,0.0
2018,4,13,5,30,5.0,2.0,1.8,5.2,2.0,0.0,0.0
2018,4,13,5,45,81.5,16.0,1.9,5.8,22.0,42.48,0.0
2018,4,13,6,0,158.0,30.0,2.0,6.4,42.0,118.22,67.83
2018,4,13,6,15,274.5,43.5,2.2,7.1,83.5,200.25,160.57
2018,4,13,6,30,391.0,57.0,2.4,7.8,125.0,290.68,242.06
2018,4,13,6,45,472.5,66.0,2.6,8.45,175.5,371.72,313.72
2018,4,13,7,0,554.0,75.0,2.8,9.1,226.0,458.97,388.18
2018,4,13,7,15,607.5,81.5,3.05,9.85,279.5,531.18,447.75
2018,4,13,7,30,661.0,88.0,3.3,10.6,333.0,606.58,507.73
2018,4,13,7,45,699.5,93.0,3.6,11.3,386.5,671.43,556.45
2018,4,13,8,0,738.0,98.0,3.9,12.0,440.0,737.15,604.37
2018,4,13,8,15,764.5,102.0,3.95,12.5,491.0,791.92,642.38
2018,4,13,8,30,791.0,106.0,4.0,13.0,542.0,841.22,675.59
2018,4,13,8,45,810.5,109.5,4.1,13.5,589.0,886.89,705.84
2018,4,13,9,0,830.0,113.0,4.2,14.0,636.0,930.39,734.15
2018,4,13,9,15,848.0,114.0,4.15,14.4,678.5,967.1,756.74
2018,4,13,9,30,866.0,115.0,4.1,14.8,721.0,1000.99,777.13
2018,4,13,9,45,881.0,115.0,4.0,15.2,758.5,1016.86,784.52
2018,4,13,10,0,896.0,115.0,3.9,15.6,796.0,1040.03,797.09
2018,4,13,10,15,902.0,117.0,3.9,15.9,824.5,1052.77,803.47
2018,4,13,10,30,908.0,119.0,3.9,16.2,853.0,1061.69,807.46
2018,4,13,10,45,913.0,120.5,3.85,16.5,875.0,1065.15,807.53
2018,4,13,11,0,918.0,122.0,3.8,16.8,897.0,1064.67,805.13
2018,4,13,11,15,920.0,123.5,3.75,17.05,911.0,1057.21,798.38
2018,4,13,11,30,922.0,125.0,3.7,17.3,925.0,1045.84,789.22
2018,4,13,11,45,920.5,126.5,3.65,17.55,930.0,1027.23,775.36
2018,4,13,12,0,919.0,128.0,3.6,17.8,935.0,1004.97,759.21
2018,4,13,12,15,918.0,128.0,3.55,18.0,932.5,978.17,740.26
2018,4,13,12,30,917.0,128.0,3.5,18.2,930.0,947.98,719.08
2018,4,13,12,45,915.0,127.0,3.45,18.35,920.0,912.72,694.6
2018,4,13,13,0,913.0,126.0,3.4,18.5,910.0,874.45,668.02
2018,4,13,13,15,906.0,126.5,3.35,18.6,891.5,830.81,637.73
2018,4,13,13,30,899.0,127.0,3.3,18.7,873.0,784.87,605.64
2018,4,13,13,45,894.5,125.0,3.25,18.8,848.5,736.32,569.76
2018,4,13,14,0,890.0,123.0,3.2,18.9,824.0,685.73,531.21
2018,4,13,14,15,863.5,127.0,3.1,18.9,785.0,626.48,485.17
2018,4,13,14,30,837.0,131.0,3.0,18.9,746.0,566.23,437.39
2018,4,13,14,45,830.0,126.0,2.95,18.9,709.0,508.36,390.32
2018,4,13,15,0,823.0,121.0,2.9,18.9,672.0,449.82,341.24
2018,4,13,15,15,798.0,116.5,2.9,18.9,622.5,384.89,286.18
2018,4,13,15,30,773.0,112.0,2.9,18.9,573.0,321.96,231.68
2018,4,13,15,45,764.0,107.0,2.6,18.6,531.0,264.64,180.91
2018,4,13,16,0,755.0,102.0,2.3,18.3,489.0,203.0,128.19
2018,4,13,16,15,719.5,97.0,2.05,17.85,435.5,143.71,83.51
2018,4,13,16,30,684.0,92.0,1.8,17.4,382.0,88.81,53.13
2018,4,13,16,45,655.0,85.5,1.55,16.95,333.5,60.2,47.57
2018,4,13,17,0,626.0,79.0,1.3,16.5,285.0,57.36,45.29
2018,4,13,17,15,560.5,69.0,1.3,15.65,229.0,51.31,40.09
2018,4,13,17,30,495.0,59.0,1.3,14.8,173.0,44.98,34.46
2018,4,13,17,45,411.0,50.5,1.3,14.0,128.5,39.63,29.46
2018,4,13,18,0,327.0,42.0,1.3,13.2,84.0,34.19,24.02
2018,4,13,18,15,204.5,28.0,1.3,12.7,50.5,22.01,10.32
2018,4,13,18,30,82.0,14.0,1.3,12.2,17.0,12.73,0.0
2018,4,13,18,45,41.0,7.0,1.35,11.75,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
