Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,21,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,4,5,15,50.5,11.5,1.6,8.2,14.5,23.21,0.0
2018,5,4,5,30,101.0,23.0,1.9,8.7,29.0,68.49,13.49
2018,5,4,5,45,188.5,37.0,2.2,9.2,61.5,129.87,97.38
2018,5,4,6,0,276.0,51.0,2.5,9.7,94.0,193.72,155.96
2018,5,4,6,15,393.0,60.0,2.6,10.3,146.5,275.68,228.11
2018,5,4,6,30,510.0,69.0,2.7,10.9,199.0,375.17,313.44
2018,5,4,6,45,570.0,75.0,2.8,11.45,251.0,445.56,372.89
2018,5,4,7,0,630.0,81.0,2.9,12.0,303.0,520.54,434.0
2018,5,4,7,15,653.0,89.5,2.7,12.65,351.5,577.09,477.06
2018,5,4,7,30,676.0,98.0,2.5,13.3,400.0,633.87,518.38
2018,5,4,7,45,727.0,97.0,2.3,13.95,457.0,700.95,564.43
2018,5,4,8,0,778.0,96.0,2.1,14.6,514.0,766.45,607.25
2018,5,4,8,15,706.0,128.0,1.9,15.3,533.5,774.08,607.0
2018,5,4,8,30,634.0,160.0,1.7,16.0,553.0,769.17,598.31
2018,5,4,8,45,655.5,167.0,1.45,16.65,599.0,814.74,624.52
2018,5,4,9,0,677.0,174.0,1.2,17.3,645.0,858.74,647.68
2018,5,4,9,15,663.5,192.5,1.15,18.0,676.0,879.61,657.15
2018,5,4,9,30,650.0,211.0,1.1,18.7,707.0,896.68,664.31
2018,5,4,9,45,754.5,172.0,1.0,19.4,772.5,965.69,704.01
2018,5,4,10,0,859.0,133.0,0.9,20.1,838.0,1015.54,729.45
2018,5,4,10,15,851.5,143.0,0.95,20.7,861.0,1033.41,738.17
2018,5,4,10,30,844.0,153.0,1.0,21.3,884.0,1035.81,737.87
2018,5,4,10,45,727.5,222.0,1.05,21.95,862.5,993.59,710.12
2018,5,4,11,0,611.0,291.0,1.1,22.6,841.0,937.09,671.78
2018,5,4,11,15,568.0,322.5,1.15,23.05,839.0,913.56,655.33
2018,5,4,11,30,525.0,354.0,1.2,23.5,837.0,889.54,638.07
2018,5,4,11,45,589.5,324.0,1.25,23.9,869.5,906.96,650.64
2018,5,4,12,0,654.0,294.0,1.3,24.3,902.0,920.42,660.05
2018,5,4,12,15,746.0,234.5,1.25,24.6,926.0,925.81,663.81
2018,5,4,12,30,838.0,175.0,1.2,24.9,950.0,917.89,657.33
2018,5,4,12,45,758.0,220.5,1.15,25.2,915.5,865.61,622.69
2018,5,4,13,0,678.0,266.0,1.1,25.5,881.0,809.26,583.21
2018,5,4,13,15,633.0,282.5,1.15,25.55,848.0,756.26,548.35
2018,5,4,13,30,588.0,299.0,1.2,25.6,815.0,705.29,514.03
2018,5,4,13,45,595.5,281.5,1.25,25.65,791.5,662.02,485.29
2018,5,4,14,0,603.0,264.0,1.3,25.7,768.0,617.55,454.76
2018,5,4,14,15,680.0,218.0,1.5,25.6,766.0,587.57,435.13
2018,5,4,14,30,757.0,172.0,1.7,25.5,764.0,548.48,407.13
2018,5,4,14,45,803.0,142.5,1.85,25.4,743.0,502.23,371.52
2018,5,4,15,0,849.0,113.0,2.0,25.3,722.0,447.71,327.75
2018,5,4,15,15,838.5,109.0,2.0,25.3,680.5,388.25,278.34
2018,5,4,15,30,828.0,105.0,2.0,25.3,639.0,329.01,227.95
2018,5,4,15,45,809.5,102.5,2.35,24.6,592.5,269.58,178.11
2018,5,4,16,0,791.0,100.0,2.7,23.9,546.0,211.82,130.49
2018,5,4,16,15,767.0,96.5,2.8,23.2,496.0,154.59,87.82
2018,5,4,16,30,743.0,93.0,2.9,22.5,446.0,94.31,52.82
2018,5,4,16,45,711.0,88.0,3.05,21.8,394.0,59.93,46.23
2018,5,4,17,0,679.0,83.0,3.2,21.1,342.0,58.22,45.06
2018,5,4,17,15,633.0,76.5,3.15,20.05,290.0,55.17,42.7
2018,5,4,17,30,587.0,70.0,3.1,19.0,238.0,51.98,40.11
2018,5,4,17,45,520.5,61.5,3.1,18.0,188.0,46.9,35.68
2018,5,4,18,0,454.0,53.0,3.1,17.0,138.0,41.62,30.86
2018,5,4,18,15,348.5,42.0,3.1,16.15,95.5,33.78,23.51
2018,5,4,18,30,243.0,31.0,3.1,15.3,53.0,24.33,13.47
2018,5,4,18,45,134.5,18.0,3.05,14.45,29.0,16.37,0.0
2018,5,4,19,0,26.0,5.0,3.0,13.6,5.0,4.55,0.0
2018,5,4,19,15,13.0,2.5,3.0,13.2,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,5,5,15,0.0,5.0,2.35,10.2,5.0,4.55,0.0
2018,5,5,5,30,0.0,10.0,2.4,10.5,10.0,8.78,0.0
2018,5,5,5,45,3.0,19.0,2.45,10.8,19.5,17.83,8.95
2018,5,5,6,0,6.0,28.0,2.5,11.1,29.0,27.23,17.54
2018,5,5,6,15,3.0,36.0,2.45,11.4,36.5,33.18,23.0
2018,5,5,6,30,0.0,44.0,2.4,11.7,44.0,38.81,27.98
2018,5,5,6,45,2.0,67.5,2.35,12.0,68.0,61.35,47.44
2018,5,5,7,0,4.0,91.0,2.3,12.3,92.0,85.27,67.79
2018,5,5,7,15,6.5,118.5,2.35,12.55,121.0,113.93,91.84
2018,5,5,7,30,9.0,146.0,2.4,12.8,150.0,142.88,115.73
2018,5,5,7,45,43.5,184.0,2.4,13.05,207.0,219.6,179.52
2018,5,5,8,0,78.0,222.0,2.4,13.3,264.0,290.0,236.5
2018,5,5,8,15,193.5,242.0,2.5,13.6,359.0,425.97,346.15
2018,5,5,8,30,309.0,262.0,2.6,13.9,454.0,570.92,457.97
2018,5,5,8,45,321.0,279.5,2.65,14.15,492.0,608.74,484.08
2018,5,5,9,0,333.0,297.0,2.7,14.4,530.0,645.77,509.96
2018,5,5,9,15,315.0,321.0,2.65,15.1,551.0,660.14,516.77
2018,5,5,9,30,297.0,345.0,2.6,15.8,572.0,672.1,521.92
2018,5,5,9,45,379.0,331.5,2.55,16.5,634.5,740.27,570.49
2018,5,5,10,0,461.0,318.0,2.5,17.2,697.0,825.31,628.63
2018,5,5,10,15,451.5,334.5,2.35,17.85,716.0,832.68,628.91
2018,5,5,10,30,442.0,351.0,2.2,18.5,735.0,837.42,628.06
2018,5,5,10,45,365.5,388.5,2.1,19.15,711.0,780.2,583.86
2018,5,5,11,0,289.0,426.0,2.0,19.8,687.0,735.79,548.69
2018,5,5,11,15,216.5,443.5,2.05,19.85,640.5,659.85,494.33
2018,5,5,11,30,144.0,461.0,2.1,19.9,594.0,599.08,449.71
2018,5,5,11,45,173.0,461.5,2.1,20.0,622.0,619.75,465.23
2018,5,5,12,0,202.0,462.0,2.1,20.1,650.0,638.31,478.58
2018,5,5,12,15,168.5,462.5,2.35,19.8,619.0,597.65,450.35
2018,5,5,12,30,135.0,463.0,2.6,19.5,588.0,558.02,422.65
2018,5,5,12,45,121.5,446.0,2.8,19.2,557.5,520.59,396.6
2018,5,5,13,0,108.0,429.0,3.0,18.9,527.0,484.11,370.77
2018,5,5,13,15,70.5,363.0,3.25,18.45,426.5,381.64,295.0
2018,5,5,13,30,33.0,297.0,3.5,18.0,326.0,289.76,225.22
2018,5,5,13,45,34.0,300.5,3.75,17.55,329.5,289.64,226.03
2018,5,5,14,0,35.0,304.0,4.0,17.1,333.0,289.1,226.27
2018,5,5,14,15,35.0,299.5,4.15,16.6,327.5,280.8,220.45
2018,5,5,14,30,35.0,295.0,4.3,16.1,322.0,272.36,214.51
2018,5,5,14,45,32.5,284.0,4.4,15.6,308.5,257.31,203.26
2018,5,5,15,0,30.0,273.0,4.5,15.1,295.0,242.57,192.17
2018,5,5,15,15,57.5,263.0,4.5,15.1,301.5,239.54,189.47
2018,5,5,15,30,85.0,253.0,4.5,15.1,308.0,233.1,183.48
2018,5,5,15,45,150.0,248.0,4.7,14.75,336.5,230.5,179.06
2018,5,5,16,0,215.0,243.0,4.9,14.4,365.0,223.46,170.43
2018,5,5,16,15,271.5,210.5,4.8,14.35,350.0,182.79,135.5
2018,5,5,16,30,328.0,178.0,4.7,14.3,335.0,141.73,105.04
2018,5,5,16,45,404.0,144.0,4.55,14.25,314.5,97.6,80.87
2018,5,5,17,0,480.0,110.0,4.4,14.2,294.0,77.0,62.98
2018,5,5,17,15,519.0,91.5,4.15,13.85,264.0,66.33,53.74
2018,5,5,17,30,558.0,73.0,3.9,13.5,234.0,54.16,42.98
2018,5,5,17,45,489.0,63.5,3.6,13.15,184.0,48.34,37.71
2018,5,5,18,0,420.0,54.0,3.3,12.8,134.0,42.27,32.01
2018,5,5,18,15,319.0,43.5,3.3,12.35,93.5,34.95,24.99
2018,5,5,18,30,218.0,33.0,3.3,11.9,53.0,25.84,15.21
2018,5,5,18,45,119.0,19.0,3.25,11.45,29.0,15.06,0.0
2018,5,5,19,0,20.0,5.0,3.2,11.0,5.0,4.55,0.0
2018,5,5,19,15,10.0,2.5,3.3,10.85,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.6,9.75,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.6,9.45,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.15,9.05,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,6,4,45,3.5,1.0,2.15,8.35,1.0,0.0,0.0
2018,5,6,5,0,7.0,2.0,2.1,8.4,2.0,0.0,0.0
2018,5,6,5,15,9.0,9.5,2.4,8.85,10.0,10.92,0.0
2018,5,6,5,30,11.0,17.0,2.7,9.3,18.0,19.23,3.71
2018,5,6,5,45,36.5,32.5,2.95,9.7,38.0,51.56,36.52
2018,5,6,6,0,62.0,48.0,3.2,10.1,58.0,81.07,63.22
2018,5,6,6,15,97.5,65.5,3.2,10.5,88.0,120.5,98.26
2018,5,6,6,30,133.0,83.0,3.2,10.9,118.0,163.48,136.18
2018,5,6,6,45,211.5,103.5,3.25,11.3,173.0,249.19,209.84
2018,5,6,7,0,290.0,124.0,3.3,11.7,228.0,333.07,280.4
2018,5,6,7,15,422.0,124.0,3.2,12.15,301.5,450.59,376.85
2018,5,6,7,30,554.0,124.0,3.1,12.6,375.0,573.09,473.61
2018,5,6,7,45,619.0,124.0,3.05,13.05,435.0,647.98,529.8
2018,5,6,8,0,684.0,124.0,3.0,13.5,495.0,725.62,585.31
2018,5,6,8,15,764.0,111.0,3.0,14.0,560.5,798.9,635.77
2018,5,6,8,30,844.0,98.0,3.0,14.5,626.0,879.16,689.84
2018,5,6,8,45,834.5,110.0,3.05,14.95,663.0,908.18,706.99
2018,5,6,9,0,825.0,122.0,3.1,15.4,700.0,933.18,721.66
2018,5,6,9,15,792.5,144.5,3.15,15.85,725.0,943.48,726.15
2018,5,6,9,30,760.0,167.0,3.2,16.3,750.0,955.54,732.09
2018,5,6,9,45,764.0,174.5,3.3,16.75,782.5,976.68,744.71
2018,5,6,10,0,768.0,182.0,3.4,17.2,815.0,994.46,754.99
2018,5,6,10,15,845.0,147.5,3.55,17.5,865.0,1030.41,778.44
2018,5,6,10,30,922.0,113.0,3.7,17.8,915.0,1059.48,797.04
2018,5,6,10,45,824.0,175.5,3.85,18.15,904.5,1033.09,778.33
2018,5,6,11,0,726.0,238.0,4.0,18.5,894.0,998.76,754.66
2018,5,6,11,15,781.5,208.0,4.1,18.65,923.0,1011.59,763.39
2018,5,6,11,30,837.0,178.0,4.2,18.8,952.0,1013.23,764.24
2018,5,6,11,45,691.5,262.0,4.3,19.0,903.5,944.67,716.61
2018,5,6,12,0,546.0,346.0,4.4,19.2,855.0,867.29,658.74
2018,5,6,12,15,511.0,363.0,4.45,19.2,838.5,831.04,632.92
2018,5,6,12,30,476.0,380.0,4.5,19.2,822.0,794.01,606.07
2018,5,6,12,45,544.5,340.0,4.55,19.15,840.0,792.99,607.69
2018,5,6,13,0,613.0,300.0,4.6,19.1,858.0,785.18,604.02
2018,5,6,13,15,659.0,269.5,4.55,18.9,859.0,763.71,589.52
2018,5,6,13,30,705.0,239.0,4.5,18.7,860.0,736.68,570.64
2018,5,6,13,45,478.5,311.5,4.45,18.45,727.5,607.59,472.03
2018,5,6,14,0,252.0,384.0,4.4,18.2,595.0,495.03,384.64
2018,5,6,14,15,274.5,368.0,4.25,17.85,590.0,475.65,370.37
2018,5,6,14,30,297.0,352.0,4.1,17.5,585.0,453.72,353.35
2018,5,6,14,45,339.0,321.5,4.0,17.15,575.5,426.94,332.13
2018,5,6,15,0,381.0,291.0,3.9,16.8,566.0,395.67,306.33
2018,5,6,15,15,366.5,274.5,3.9,16.8,526.0,350.28,268.95
2018,5,6,15,30,352.0,258.0,3.9,16.8,486.0,306.48,232.48
2018,5,6,15,45,300.5,236.0,3.8,16.1,420.5,251.77,189.13
2018,5,6,16,0,249.0,214.0,3.7,15.4,355.0,203.67,151.86
2018,5,6,16,15,165.0,188.0,3.7,15.0,278.0,162.84,123.13
2018,5,6,16,30,81.0,162.0,3.7,14.6,201.0,132.91,104.0
2018,5,6,16,45,144.0,143.0,3.7,14.2,202.5,108.86,90.7
2018,5,6,17,0,207.0,124.0,3.7,13.8,204.0,90.59,75.05
2018,5,6,17,15,321.0,104.0,3.6,13.5,207.0,73.43,60.11
2018,5,6,17,30,435.0,84.0,3.5,13.2,210.0,61.32,49.42
2018,5,6,17,45,389.5,71.5,3.45,12.9,167.5,53.17,42.07
2018,5,6,18,0,344.0,59.0,3.4,12.6,125.0,44.68,34.21
2018,5,6,18,15,260.0,46.5,3.25,12.35,88.0,35.74,25.72
2018,5,6,18,30,176.0,34.0,3.1,12.1,51.0,26.53,16.01
2018,5,6,18,45,97.0,20.0,3.0,11.85,28.5,15.82,0.0
2018,5,6,19,0,18.0,6.0,2.9,11.6,6.0,5.46,0.0
2018,5,6,19,15,9.0,3.0,2.9,11.5,3.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,5,7,4,45,4.5,1.0,1.95,8.8,1.0,0.0,0.0
2018,5,7,5,0,9.0,2.0,1.9,8.9,2.0,0.0,0.0
2018,5,7,5,15,108.0,15.0,2.1,9.5,22.0,41.08,0.0
2018,5,7,5,30,207.0,28.0,2.3,10.1,42.0,109.56,52.16
2018,5,7,5,45,323.0,38.5,2.5,10.75,82.0,181.67,138.34
2018,5,7,6,0,439.0,49.0,2.7,11.4,122.0,263.26,211.51
2018,5,7,6,15,513.5,57.0,2.6,12.0,171.0,334.57,274.84
2018,5,7,6,30,588.0,65.0,2.5,12.6,220.0,413.0,341.89
2018,5,7,6,45,637.0,70.5,2.45,13.15,272.0,480.03,397.45
2018,5,7,7,0,686.0,76.0,2.4,13.7,324.0,550.44,453.33
2018,5,7,7,15,721.0,81.0,2.35,14.3,377.0,613.52,501.11
2018,5,7,7,30,756.0,86.0,2.3,14.9,430.0,674.8,544.63
2018,5,7,7,45,781.0,90.5,2.25,15.5,482.0,731.45,582.65
2018,5,7,8,0,806.0,95.0,2.2,16.1,534.0,787.51,619.12
2018,5,7,8,15,825.5,98.0,2.15,16.7,582.5,836.19,649.34
2018,5,7,8,30,845.0,101.0,2.1,17.3,631.0,883.2,677.7
2018,5,7,8,45,859.5,103.5,2.1,17.95,676.0,923.06,700.94
2018,5,7,9,0,874.0,106.0,2.1,18.6,721.0,951.11,715.96
2018,5,7,9,15,887.0,107.0,2.05,19.1,761.0,982.17,732.78
2018,5,7,9,30,900.0,108.0,2.0,19.6,801.0,1010.21,747.37
2018,5,7,9,45,911.0,108.0,2.0,20.15,835.5,1031.94,758.25
2018,5,7,10,0,922.0,108.0,2.0,20.7,870.0,1050.21,766.96
2018,5,7,10,15,927.5,109.5,2.0,21.2,897.0,1060.93,771.08
2018,5,7,10,30,933.0,111.0,2.0,21.7,924.0,1067.81,772.95
2018,5,7,10,45,936.0,113.0,2.0,22.2,944.5,1068.79,771.26
2018,5,7,11,0,939.0,115.0,2.0,22.7,965.0,1065.84,767.29
2018,5,7,11,15,941.5,115.5,2.05,23.0,977.5,1056.96,761.04
2018,5,7,11,30,944.0,116.0,2.1,23.3,990.0,1044.24,752.52
2018,5,7,11,45,945.0,116.0,2.2,23.6,995.0,1025.81,741.09
2018,5,7,12,0,946.0,116.0,2.3,23.9,1000.0,1003.75,727.35
2018,5,7,12,15,943.5,117.0,2.4,24.05,996.5,975.92,710.27
2018,5,7,12,30,941.0,118.0,2.5,24.2,993.0,944.84,690.98
2018,5,7,12,45,926.0,125.0,2.65,24.3,978.0,905.59,666.65
2018,5,7,13,0,911.0,132.0,2.8,24.4,963.0,864.08,640.45
2018,5,7,13,15,821.0,179.5,2.85,24.4,917.5,804.48,600.7
2018,5,7,13,30,731.0,227.0,2.9,24.4,872.0,744.45,557.25
2018,5,7,13,45,745.0,210.5,2.95,24.4,852.0,701.15,527.02
2018,5,7,14,0,759.0,194.0,3.0,24.4,832.0,654.94,493.73
2018,5,7,14,15,774.0,177.0,3.05,24.3,806.5,607.22,458.44
2018,5,7,14,30,789.0,160.0,3.1,24.2,781.0,556.39,419.6
2018,5,7,14,45,826.5,136.5,3.15,24.05,759.5,507.7,380.84
2018,5,7,15,0,864.0,113.0,3.2,23.9,738.0,456.96,338.55
2018,5,7,15,15,856.0,108.0,3.2,23.9,696.5,393.65,285.33
2018,5,7,15,30,848.0,103.0,3.2,23.9,655.0,333.54,233.34
2018,5,7,15,45,831.5,99.5,3.45,23.2,607.5,272.8,181.45
2018,5,7,16,0,815.0,96.0,3.7,22.5,560.0,213.48,131.79
2018,5,7,16,15,793.5,91.5,3.8,21.85,509.5,154.49,87.06
2018,5,7,16,30,772.0,87.0,3.9,21.2,459.0,98.03,54.83
2018,5,7,16,45,741.5,82.0,4.0,20.55,406.5,61.22,47.57
2018,5,7,17,0,711.0,77.0,4.1,19.9,354.0,53.72,41.35
2018,5,7,17,15,666.0,72.0,4.05,19.0,301.5,51.6,39.76
2018,5,7,17,30,621.0,67.0,4.0,18.1,249.0,49.42,38.01
2018,5,7,17,45,555.0,60.5,3.95,17.2,199.0,45.86,34.92
2018,5,7,18,0,489.0,54.0,3.9,16.3,149.0,42.25,31.57
2018,5,7,18,15,386.5,44.0,3.8,15.55,105.5,35.32,25.04
2018,5,7,18,30,284.0,34.0,3.7,14.8,62.0,28.18,17.37
2018,5,7,18,45,164.0,21.0,3.55,14.05,35.0,16.66,0.0
2018,5,7,19,0,44.0,8.0,3.4,13.3,8.0,7.28,0.0
2018,5,7,19,15,22.0,4.0,3.4,13.05,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,8,4,45,7.0,1.0,2.9,9.95,1.0,0.0,0.0
2018,5,8,5,0,14.0,2.0,3.0,10.1,2.0,0.0,0.0
2018,5,8,5,15,127.0,14.5,3.2,10.55,23.0,45.52,0.0
2018,5,8,5,30,240.0,27.0,3.4,11.0,44.0,118.81,62.39
2018,5,8,5,45,353.5,36.5,3.55,11.4,84.5,191.31,146.1
2018,5,8,6,0,467.0,46.0,3.7,11.8,125.0,272.26,219.12
2018,5,8,6,15,536.5,52.5,3.75,12.3,173.0,340.7,280.74
2018,5,8,6,30,606.0,59.0,3.8,12.8,221.0,415.68,345.94
2018,5,8,6,45,645.0,65.5,3.9,13.25,271.0,478.7,399.35
2018,5,8,7,0,684.0,72.0,4.0,13.7,321.0,544.18,452.74
2018,5,8,7,15,712.5,77.5,4.05,14.15,371.5,600.53,497.04
2018,5,8,7,30,741.0,83.0,4.1,14.6,422.0,660.17,541.21
2018,5,8,7,45,737.0,95.0,4.15,15.05,465.0,702.14,570.38
2018,5,8,8,0,733.0,107.0,4.2,15.5,508.0,745.08,599.8
2018,5,8,8,15,776.5,103.5,4.1,15.5,562.5,800.43,638.33
2018,5,8,8,30,820.0,100.0,4.0,15.5,617.0,859.5,678.71
2018,5,8,8,45,838.5,101.0,3.9,15.55,662.0,900.48,705.23
2018,5,8,9,0,857.0,102.0,3.8,15.6,707.0,930.16,723.52
2018,5,8,9,15,866.5,104.5,3.7,15.55,745.0,959.16,741.55
2018,5,8,9,30,876.0,107.0,3.6,15.5,783.0,985.07,757.3
2018,5,8,9,45,883.0,109.5,3.5,15.4,816.0,1005.21,769.17
2018,5,8,10,0,890.0,112.0,3.4,15.3,849.0,1021.86,778.7
2018,5,8,10,15,879.5,123.0,3.4,15.5,871.0,1026.23,779.9
2018,5,8,10,30,869.0,134.0,3.4,15.7,893.0,1026.45,778.53
2018,5,8,10,45,891.0,124.0,3.4,15.85,917.5,1034.16,782.56
2018,5,8,11,0,913.0,114.0,3.4,16.0,942.0,1038.13,784.11
2018,5,8,11,15,918.0,112.5,3.45,16.65,955.0,1029.99,776.6
2018,5,8,11,30,923.0,111.0,3.5,17.3,968.0,1018.11,766.82
2018,5,8,11,45,919.5,114.0,3.55,17.9,971.5,998.8,752.31
2018,5,8,12,0,916.0,117.0,3.6,18.5,975.0,976.04,735.62
2018,5,8,12,15,897.5,129.0,3.65,19.05,967.5,944.82,713.38
2018,5,8,12,30,879.0,141.0,3.7,19.6,960.0,910.93,689.37
2018,5,8,12,45,901.0,124.5,3.75,20.2,956.0,883.45,669.64
2018,5,8,13,0,923.0,108.0,3.8,20.8,952.0,851.56,646.81
2018,5,8,13,15,919.5,107.0,3.95,20.95,934.0,809.78,618.55
2018,5,8,13,30,916.0,106.0,4.1,21.1,916.0,765.55,588.25
2018,5,8,13,45,911.0,104.5,4.3,21.3,891.0,717.59,553.44
2018,5,8,14,0,906.0,103.0,4.5,21.5,866.0,667.7,515.81
2018,5,8,14,15,898.5,101.5,4.65,21.25,834.5,614.64,475.36
2018,5,8,14,30,891.0,100.0,4.8,21.0,803.0,560.35,432.53
2018,5,8,14,45,881.0,98.0,5.0,20.75,765.5,503.45,386.27
2018,5,8,15,0,871.0,96.0,5.2,20.5,728.0,446.09,337.96
2018,5,8,15,15,858.0,94.0,5.2,20.5,685.5,387.42,286.64
2018,5,8,15,30,845.0,92.0,5.2,20.5,643.0,329.11,234.68
2018,5,8,15,45,826.0,90.0,5.25,19.75,596.0,264.13,178.13
2018,5,8,16,0,807.0,88.0,5.3,19.0,549.0,206.08,128.42
2018,5,8,16,15,781.5,85.5,5.1,18.55,499.0,148.83,84.19
2018,5,8,16,30,756.0,83.0,4.9,18.1,449.0,94.57,52.91
2018,5,8,16,45,722.5,79.5,4.75,17.7,397.5,59.02,46.21
2018,5,8,17,0,689.0,76.0,4.6,17.3,346.0,52.75,40.95
2018,5,8,17,15,644.0,71.0,4.35,16.85,294.5,50.61,39.24
2018,5,8,17,30,599.0,66.0,4.1,16.4,243.0,48.41,37.39
2018,5,8,17,45,533.0,60.0,3.9,15.95,194.5,45.24,34.57
2018,5,8,18,0,467.0,54.0,3.7,15.5,146.0,42.05,31.53
2018,5,8,18,15,370.0,44.5,3.55,15.05,104.0,35.61,25.39
2018,5,8,18,30,273.0,35.0,3.4,14.6,62.0,28.99,18.25
2018,5,8,18,45,158.5,21.5,3.25,14.15,35.0,17.03,0.0
2018,5,8,19,0,44.0,8.0,3.1,13.7,8.0,7.28,0.0
2018,5,8,19,15,22.0,4.0,3.05,13.45,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,9,4,45,8.0,1.0,2.85,10.5,1.0,0.0,0.0
2018,5,9,5,0,16.0,2.0,2.9,10.5,2.0,0.0,0.0
2018,5,9,5,15,138.5,14.5,3.1,11.0,24.5,48.51,0.0
2018,5,9,5,30,261.0,27.0,3.3,11.5,47.0,126.43,71.3
2018,5,9,5,45,377.5,36.0,3.55,12.0,88.5,199.83,152.78
2018,5,9,6,0,494.0,45.0,3.8,12.5,130.0,282.83,227.25
2018,5,9,6,15,502.5,55.0,3.85,12.9,166.5,327.07,269.2
2018,5,9,6,30,511.0,65.0,3.9,13.3,203.0,371.39,309.21
2018,5,9,6,45,492.0,79.5,3.95,13.75,235.0,404.35,337.77
2018,5,9,7,0,473.0,94.0,4.0,14.2,267.0,434.08,362.13
2018,5,9,7,15,561.0,98.5,4.05,14.6,334.5,523.36,434.07
2018,5,9,7,30,649.0,103.0,4.1,15.0,402.0,618.95,508.5
2018,5,9,7,45,641.0,115.0,4.15,15.45,438.5,654.12,533.04
2018,5,9,8,0,633.0,127.0,4.2,15.9,475.0,686.43,554.9
2018,5,9,8,15,662.5,134.5,4.3,16.2,527.0,742.68,595.05
2018,5,9,8,30,692.0,142.0,4.4,16.5,579.0,798.45,634.06
2018,5,9,8,45,785.0,121.0,4.45,16.8,650.0,874.08,686.5
2018,5,9,9,0,878.0,100.0,4.5,17.1,721.0,947.13,735.88
2018,5,9,9,15,898.5,98.0,4.55,17.4,764.0,982.07,757.81
2018,5,9,9,30,919.0,96.0,4.6,17.7,807.0,1014.3,778.01
2018,5,9,9,45,927.5,96.5,4.6,18.0,840.5,1034.42,789.35
2018,5,9,10,0,936.0,97.0,4.6,18.3,874.0,1050.96,798.38
2018,5,9,10,15,942.0,98.0,4.65,18.55,901.5,1061.82,804.28
2018,5,9,10,30,948.0,99.0,4.7,18.8,929.0,1068.83,807.73
2018,5,9,10,45,952.0,99.5,4.7,19.0,949.0,1069.36,806.64
2018,5,9,11,0,956.0,100.0,4.7,19.2,969.0,1065.96,803.07
2018,5,9,11,15,957.5,101.0,4.7,19.35,981.5,1056.65,795.84
2018,5,9,11,30,959.0,102.0,4.7,19.5,994.0,1043.46,786.15
2018,5,9,11,45,958.5,103.0,4.7,19.65,998.5,1024.54,772.72
2018,5,9,12,0,958.0,104.0,4.7,19.8,1003.0,1001.98,756.93
2018,5,9,12,15,954.0,106.5,4.65,19.9,999.5,974.16,737.34
2018,5,9,12,30,950.0,109.0,4.6,20.0,996.0,943.09,715.59
2018,5,9,12,45,943.0,111.5,4.55,20.1,983.5,906.41,689.97
2018,5,9,13,0,936.0,114.0,4.5,20.2,971.0,867.04,662.45
2018,5,9,13,15,932.0,113.0,4.55,20.2,952.5,824.34,633.36
2018,5,9,13,30,928.0,112.0,4.6,20.2,934.0,779.2,602.23
2018,5,9,13,45,923.0,110.5,4.65,20.2,909.0,730.69,566.65
2018,5,9,14,0,918.0,109.0,4.7,20.2,884.0,680.22,528.17
2018,5,9,14,15,910.0,107.5,4.75,20.05,851.5,626.26,486.29
2018,5,9,14,30,902.0,106.0,4.8,19.9,819.0,571.09,442.18
2018,5,9,14,45,891.0,104.5,4.85,19.75,781.0,513.54,394.84
2018,5,9,15,0,880.0,103.0,4.9,19.6,743.0,455.58,345.69
2018,5,9,15,15,866.5,101.0,4.9,19.6,700.0,396.18,293.82
2018,5,9,15,30,853.0,99.0,4.9,19.6,657.0,337.18,241.31
2018,5,9,15,45,835.0,96.5,5.0,18.95,609.5,271.68,184.23
2018,5,9,16,0,817.0,94.0,5.1,18.3,562.0,212.86,133.75
2018,5,9,16,15,793.0,90.5,5.05,17.85,511.5,154.4,88.42
2018,5,9,16,30,769.0,87.0,5.0,17.4,461.0,98.76,55.96
2018,5,9,16,45,736.0,83.5,5.0,16.9,409.0,62.16,49.1
2018,5,9,17,0,703.0,80.0,5.0,16.4,357.0,55.66,43.66
2018,5,9,17,15,657.5,75.0,4.75,15.85,304.5,53.64,42.08
2018,5,9,17,30,612.0,70.0,4.5,15.3,252.0,51.56,40.36
2018,5,9,17,45,545.0,63.5,4.3,14.75,202.0,48.11,37.29
2018,5,9,18,0,478.0,57.0,4.1,14.2,152.0,44.61,33.98
2018,5,9,18,15,375.5,47.0,3.85,13.75,108.5,37.79,27.47
2018,5,9,18,30,273.0,37.0,3.6,13.3,65.0,28.96,18.51
2018,5,9,18,45,157.0,23.0,3.4,12.8,37.0,18.21,0.0
2018,5,9,19,0,41.0,9.0,3.2,12.3,9.0,8.19,0.0
2018,5,9,19,15,20.5,4.5,3.15,12.15,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,1.9,9.8,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,1.9,9.9,2.0,0.0,0.0
2018,5,10,5,15,80.5,15.0,2.1,10.4,21.0,34.21,0.0
2018,5,10,5,30,152.0,28.0,2.3,10.9,40.0,93.85,55.39
2018,5,10,5,45,198.5,41.5,2.55,11.45,69.0,137.53,105.32
2018,5,10,6,0,245.0,55.0,2.8,12.0,98.0,184.16,148.14
2018,5,10,6,15,281.0,70.5,2.8,12.4,135.0,233.29,192.2
2018,5,10,6,30,317.0,86.0,2.8,12.8,172.0,285.92,238.04
2018,5,10,6,45,440.5,91.5,2.85,13.2,238.5,381.88,318.71
2018,5,10,7,0,564.0,97.0,2.9,13.6,305.0,495.75,411.08
2018,5,10,7,15,649.5,94.0,2.95,14.15,368.0,579.11,476.36
2018,5,10,7,30,735.0,91.0,3.0,14.7,431.0,667.72,542.99
2018,5,10,7,45,761.5,94.5,3.05,15.2,482.0,720.12,579.1
2018,5,10,8,0,788.0,98.0,3.1,15.7,533.0,775.35,616.7
2018,5,10,8,15,806.5,102.0,3.15,16.15,581.0,823.53,648.52
2018,5,10,8,30,825.0,106.0,3.2,16.6,629.0,870.04,678.66
2018,5,10,8,45,823.5,115.0,3.25,17.1,668.0,902.0,698.03
2018,5,10,9,0,822.0,124.0,3.3,17.6,707.0,930.57,715.0
2018,5,10,9,15,732.5,172.5,3.3,18.0,713.5,920.82,705.36
2018,5,10,9,30,643.0,221.0,3.3,18.4,720.0,896.74,686.32
2018,5,10,9,45,591.0,258.5,3.35,18.75,732.0,890.34,678.59
2018,5,10,10,0,539.0,296.0,3.4,19.1,744.0,877.42,666.34
2018,5,10,10,15,536.5,311.0,3.35,19.4,769.0,890.91,673.41
2018,5,10,10,30,534.0,326.0,3.3,19.7,794.0,901.56,678.34
2018,5,10,10,45,526.5,341.5,3.3,19.95,811.5,904.8,678.63
2018,5,10,11,0,519.0,357.0,3.3,20.2,829.0,905.18,677.14
2018,5,10,11,15,534.5,356.0,3.3,20.35,848.0,909.37,679.43
2018,5,10,11,30,550.0,355.0,3.3,20.5,867.0,910.61,679.75
2018,5,10,11,45,563.0,351.0,3.3,20.65,877.5,903.52,674.52
2018,5,10,12,0,576.0,347.0,3.3,20.8,888.0,893.46,667.38
2018,5,10,12,15,627.5,313.5,3.4,20.75,901.5,886.73,664.97
2018,5,10,12,30,679.0,280.0,3.5,20.7,915.0,877.4,660.56
2018,5,10,12,45,782.5,211.0,3.6,20.7,935.0,868.37,657.28
2018,5,10,13,0,886.0,142.0,3.7,20.7,955.0,851.14,646.26
2018,5,10,13,15,805.5,186.0,3.85,20.55,914.0,796.81,609.07
2018,5,10,13,30,725.0,230.0,4.0,20.4,873.0,741.23,568.12
2018,5,10,13,45,744.0,212.0,4.1,20.25,856.0,700.46,539.14
2018,5,10,14,0,763.0,194.0,4.2,20.1,839.0,656.37,506.71
2018,5,10,14,15,813.5,158.5,4.25,19.95,823.5,613.54,474.34
2018,5,10,14,30,864.0,123.0,4.3,19.8,808.0,565.07,436.22
2018,5,10,14,45,860.5,117.0,4.35,19.6,772.0,509.36,390.79
2018,5,10,15,0,857.0,111.0,4.4,19.4,736.0,452.55,342.96
2018,5,10,15,15,843.0,108.5,4.4,19.4,693.0,389.67,288.83
2018,5,10,15,30,829.0,106.0,4.4,19.4,650.0,330.82,236.77
2018,5,10,15,45,806.0,103.5,4.45,18.8,601.0,270.69,184.33
2018,5,10,16,0,783.0,101.0,4.5,18.2,552.0,212.78,135.03
2018,5,10,16,15,753.5,98.0,4.5,17.75,500.0,156.21,91.49
2018,5,10,16,30,724.0,95.0,4.5,17.3,448.0,97.16,55.62
2018,5,10,16,45,693.5,89.5,4.55,16.85,397.0,60.23,47.41
2018,5,10,17,0,663.0,84.0,4.6,16.4,346.0,58.21,45.9
2018,5,10,17,15,619.0,79.0,4.55,15.75,296.0,56.36,44.5
2018,5,10,17,30,575.0,74.0,4.5,15.1,246.0,54.47,42.98
2018,5,10,17,45,506.0,67.5,4.5,14.5,197.5,51.19,40.08
2018,5,10,18,0,437.0,61.0,4.5,13.9,149.0,47.89,36.95
2018,5,10,18,15,337.0,50.0,4.35,13.4,106.5,38.48,28.15
2018,5,10,18,30,237.0,39.0,4.2,12.9,64.0,30.44,19.93
2018,5,10,18,45,134.5,24.0,4.1,12.4,36.5,18.97,0.0
2018,5,10,19,0,32.0,9.0,4.0,11.9,9.0,8.19,0.0
2018,5,10,19,15,16.0,4.5,3.95,11.75,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,11,4,45,13.5,2.5,1.85,9.5,2.0,0.0,0.0
2018,5,11,5,0,27.0,5.0,1.9,9.6,4.0,0.0,0.0
2018,5,11,5,15,107.5,16.5,2.3,10.2,23.5,42.52,0.0
2018,5,11,5,30,188.0,28.0,2.7,10.8,43.0,105.62,65.25
2018,5,11,5,45,256.5,41.0,3.05,11.4,77.0,158.24,121.8
2018,5,11,6,0,325.0,54.0,3.4,12.0,111.0,217.15,175.22
2018,5,11,6,15,404.0,63.5,3.7,12.6,158.5,288.41,238.08
2018,5,11,6,30,483.0,73.0,4.0,13.2,206.0,365.06,304.23
2018,5,11,6,45,518.0,83.5,4.25,13.75,252.5,424.0,354.21
2018,5,11,7,0,553.0,94.0,4.5,14.3,299.0,485.22,404.55
2018,5,11,7,15,552.5,109.0,4.6,14.9,340.0,528.78,438.5
2018,5,11,7,30,552.0,124.0,4.7,15.5,381.0,570.57,469.99
2018,5,11,7,45,552.5,141.0,4.75,16.1,422.5,613.38,501.15
2018,5,11,8,0,553.0,158.0,4.8,16.7,464.0,647.53,525.06
2018,5,11,8,15,558.5,173.0,4.85,17.25,505.5,688.5,553.69
2018,5,11,8,30,564.0,188.0,4.9,17.8,547.0,727.68,580.4
2018,5,11,8,45,580.0,199.5,4.95,18.4,591.0,777.0,614.09
2018,5,11,9,0,596.0,211.0,5.0,19.0,635.0,818.27,641.47
2018,5,11,9,15,602.5,225.5,5.05,19.45,674.0,851.53,662.88
2018,5,11,9,30,609.0,240.0,5.1,19.9,713.0,882.18,682.27
2018,5,11,9,45,739.5,189.0,5.2,20.35,788.0,965.02,739.81
2018,5,11,10,0,870.0,138.0,5.3,20.8,863.0,1027.32,780.78
2018,5,11,10,15,884.0,136.5,5.3,21.15,893.5,1042.74,788.85
2018,5,11,10,30,898.0,135.0,5.3,21.5,924.0,1054.62,794.87
2018,5,11,10,45,930.5,120.5,5.35,21.8,954.0,1068.2,802.71
2018,5,11,11,0,963.0,106.0,5.4,22.1,984.0,1077.76,807.93
2018,5,11,11,15,966.0,106.0,5.35,22.35,997.0,1068.75,800.07
2018,5,11,11,30,969.0,106.0,5.3,22.6,1010.0,1055.84,789.85
2018,5,11,11,45,971.0,105.5,5.3,22.8,1015.5,1037.61,776.75
2018,5,11,12,0,973.0,105.0,5.3,23.0,1021.0,1015.65,761.24
2018,5,11,12,15,971.5,105.5,5.25,23.25,1017.5,987.83,741.32
2018,5,11,12,30,970.0,106.0,5.2,23.5,1014.0,956.64,719.19
2018,5,11,12,45,966.5,106.5,5.2,23.7,1003.0,920.53,694.18
2018,5,11,13,0,963.0,107.0,5.2,23.9,992.0,881.47,667.08
2018,5,11,13,15,960.0,106.0,5.25,24.0,974.0,838.66,637.76
2018,5,11,13,30,957.0,105.0,5.3,24.1,956.0,793.25,606.35
2018,5,11,13,45,952.0,104.0,5.35,24.25,930.5,744.07,570.41
2018,5,11,14,0,947.0,103.0,5.4,24.4,905.0,692.84,531.28
2018,5,11,14,15,940.5,100.5,5.45,24.4,872.5,637.64,488.53
2018,5,11,14,30,934.0,98.0,5.5,24.4,840.0,581.04,443.48
2018,5,11,14,45,925.0,97.0,5.55,24.4,802.5,523.34,396.19
2018,5,11,15,0,916.0,96.0,5.6,24.4,765.0,464.96,346.94
2018,5,11,15,15,903.5,94.0,5.6,24.4,721.5,404.08,294.45
2018,5,11,15,30,891.0,92.0,5.6,24.4,678.0,343.45,241.17
2018,5,11,15,45,876.5,88.5,5.55,24.1,630.5,281.68,187.16
2018,5,11,16,0,862.0,85.0,5.5,23.8,583.0,220.94,135.5
2018,5,11,16,15,843.5,81.5,5.2,23.45,532.5,154.03,83.96
2018,5,11,16,30,825.0,78.0,4.9,23.1,482.0,95.75,50.23
2018,5,11,16,45,798.0,73.5,4.65,22.75,429.0,54.78,41.59
2018,5,11,17,0,771.0,69.0,4.4,22.4,376.0,52.7,40.01
2018,5,11,17,15,732.0,64.5,4.2,21.7,322.5,50.43,38.28
2018,5,11,17,30,693.0,60.0,4.0,21.0,269.0,48.11,36.41
2018,5,11,17,45,634.5,54.0,3.75,20.3,217.5,40.55,29.86
2018,5,11,18,0,576.0,48.0,3.5,19.6,166.0,37.02,26.66
2018,5,11,18,15,481.5,40.5,3.35,18.9,120.5,32.01,21.97
2018,5,11,18,30,387.0,33.0,3.2,18.2,75.0,26.92,16.68
2018,5,11,18,45,237.5,21.5,3.05,17.5,43.0,17.84,0.57
2018,5,11,19,0,88.0,10.0,2.9,16.8,11.0,9.1,0.0
2018,5,11,19,15,44.0,5.0,2.8,16.5,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,12,4,45,17.0,3.0,1.7,11.05,2.5,0.0,0.0
2018,5,12,5,0,34.0,6.0,1.7,11.2,5.0,0.0,0.0
2018,5,12,5,15,163.0,17.5,1.8,12.15,29.0,57.69,0.0
2018,5,12,5,30,292.0,29.0,1.9,13.1,53.0,140.61,89.42
2018,5,12,5,45,401.0,37.0,2.05,14.05,95.0,209.73,159.94
2018,5,12,6,0,510.0,45.0,2.2,15.0,137.0,289.74,230.16
2018,5,12,6,15,578.0,51.5,2.35,15.7,187.0,359.59,291.29
2018,5,12,6,30,646.0,58.0,2.5,16.4,237.0,435.83,355.53
2018,5,12,6,45,692.0,62.5,2.65,17.05,290.0,500.17,408.27
2018,5,12,7,0,738.0,67.0,2.8,17.7,343.0,569.97,463.18
2018,5,12,7,15,769.5,71.0,2.85,18.3,396.0,631.63,509.52
2018,5,12,7,30,801.0,75.0,2.9,18.9,449.0,693.95,553.04
2018,5,12,7,45,825.0,77.5,2.95,19.5,500.5,748.9,589.95
2018,5,12,8,0,849.0,80.0,3.0,20.1,552.0,796.17,620.52
2018,5,12,8,15,866.0,82.5,2.95,20.6,600.5,842.91,649.8
2018,5,12,8,30,883.0,85.0,2.9,21.1,649.0,887.79,677.14
2018,5,12,8,45,895.5,87.0,2.8,21.6,693.0,925.8,698.9
2018,5,12,9,0,908.0,89.0,2.7,22.1,737.0,961.14,718.46
2018,5,12,9,15,914.5,93.0,2.7,22.45,776.0,990.06,734.8
2018,5,12,9,30,921.0,97.0,2.7,22.8,815.0,1015.57,748.86
2018,5,12,9,45,923.5,102.0,2.65,23.1,847.5,1034.64,758.37
2018,5,12,10,0,926.0,107.0,2.6,23.4,880.0,1049.88,765.48
2018,5,12,10,15,930.5,108.0,2.65,23.6,906.0,1058.99,770.09
2018,5,12,10,30,935.0,109.0,2.7,23.8,932.0,1064.28,772.44
2018,5,12,10,45,939.0,110.0,2.75,24.0,952.0,1065.21,772.16
2018,5,12,11,0,943.0,111.0,2.8,24.2,972.0,1062.24,769.56
2018,5,12,11,15,944.0,111.5,2.85,24.3,983.5,1051.91,762.7
2018,5,12,11,30,945.0,112.0,2.9,24.4,995.0,1037.79,753.56
2018,5,12,11,45,945.5,112.0,3.0,24.5,999.5,1019.0,741.94
2018,5,12,12,0,946.0,112.0,3.1,24.6,1004.0,996.63,728.01
2018,5,12,12,15,939.0,116.0,3.2,24.6,999.0,967.77,710.07
2018,5,12,12,30,932.0,120.0,3.3,24.6,994.0,935.86,690.02
2018,5,12,12,45,922.0,124.5,3.4,24.65,981.0,899.01,666.36
2018,5,12,13,0,912.0,129.0,3.5,24.7,968.0,859.71,640.83
2018,5,12,13,15,907.5,128.5,3.6,24.6,950.0,818.03,613.74
2018,5,12,13,30,903.0,128.0,3.7,24.5,932.0,774.01,584.62
2018,5,12,13,45,896.0,126.0,3.85,24.4,905.5,724.88,549.65
2018,5,12,14,0,889.0,124.0,4.0,24.3,879.0,674.07,512.44
2018,5,12,14,15,879.5,123.0,4.15,24.05,846.5,621.17,472.78
2018,5,12,14,30,870.0,122.0,4.3,23.8,814.0,567.27,431.03
2018,5,12,14,45,857.5,120.0,4.4,23.55,775.5,510.38,385.6
2018,5,12,15,0,845.0,118.0,4.5,23.3,737.0,450.1,336.21
2018,5,12,15,15,830.0,115.0,4.5,23.3,693.5,390.64,285.55
2018,5,12,15,30,815.0,112.0,4.5,23.3,650.0,331.94,234.53
2018,5,12,15,45,795.5,109.0,4.75,22.35,603.0,273.17,184.3
2018,5,12,16,0,776.0,106.0,5.0,21.4,556.0,216.21,136.51
2018,5,12,16,15,750.5,102.5,5.0,20.8,506.0,160.23,93.7
2018,5,12,16,30,725.0,99.0,5.0,20.2,456.0,101.0,57.64
2018,5,12,16,45,692.0,94.0,5.05,19.55,404.5,63.2,49.45
2018,5,12,17,0,659.0,89.0,5.1,18.9,353.0,61.67,48.43
2018,5,12,17,15,614.5,83.0,4.85,18.2,302.0,59.21,46.54
2018,5,12,17,30,570.0,77.0,4.6,17.5,251.0,56.64,44.47
2018,5,12,17,45,506.5,69.0,4.35,16.85,202.0,52.21,40.61
2018,5,12,18,0,443.0,61.0,4.1,16.2,153.0,47.64,36.41
2018,5,12,18,15,349.5,50.5,3.75,15.55,110.5,38.81,28.26
2018,5,12,18,30,256.0,40.0,3.4,14.9,68.0,31.18,20.64
2018,5,12,18,45,151.5,25.5,3.05,14.3,40.0,20.13,3.22
2018,5,12,19,0,47.0,11.0,2.7,13.7,12.0,10.01,0.0
2018,5,12,19,15,23.5,5.5,2.55,13.45,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,13,4,45,0.5,0.5,2.55,11.2,0.5,0.0,0.0
2018,5,13,5,0,1.0,1.0,2.7,11.4,1.0,0.91,0.0
2018,5,13,5,15,0.5,5.0,2.9,11.7,5.0,4.68,0.0
2018,5,13,5,30,0.0,9.0,3.1,12.0,9.0,7.9,0.22
2018,5,13,5,45,0.0,15.5,3.3,12.3,15.5,13.62,5.75
2018,5,13,6,0,0.0,22.0,3.5,12.6,22.0,19.35,10.88
2018,5,13,6,15,0.0,31.0,3.5,12.85,31.0,27.3,17.86
2018,5,13,6,30,0.0,40.0,3.5,13.1,40.0,35.26,24.78
2018,5,13,6,45,0.0,61.0,3.55,13.35,61.0,53.89,40.74
2018,5,13,7,0,0.0,82.0,3.6,13.6,82.0,73.3,57.14
2018,5,13,7,15,24.5,126.5,3.55,14.0,138.0,141.1,114.58
2018,5,13,7,30,49.0,171.0,3.5,14.4,194.0,207.58,169.58
2018,5,13,7,45,197.5,192.5,3.45,14.8,300.5,359.67,295.66
2018,5,13,8,0,346.0,214.0,3.4,15.2,407.0,525.28,426.53
2018,5,13,8,15,517.0,183.0,3.35,15.7,499.5,663.5,532.3
2018,5,13,8,30,688.0,152.0,3.3,16.2,592.0,804.2,634.03
2018,5,13,8,45,720.0,149.5,3.3,16.65,638.5,849.78,662.86
2018,5,13,9,0,752.0,147.0,3.3,17.1,685.0,894.06,691.03
2018,5,13,9,15,800.5,136.0,3.3,17.5,736.5,937.96,718.65
2018,5,13,9,30,849.0,125.0,3.3,17.9,788.0,985.77,748.55
2018,5,13,9,45,867.5,121.5,3.35,18.3,823.5,999.67,755.52
2018,5,13,10,0,886.0,118.0,3.4,18.7,859.0,1021.02,767.88
2018,5,13,10,15,893.0,118.0,3.45,19.0,885.5,1031.21,773.03
2018,5,13,10,30,900.0,118.0,3.5,19.3,912.0,1037.78,775.97
2018,5,13,10,45,905.0,118.5,3.6,19.6,932.0,1039.15,775.97
2018,5,13,11,0,910.0,119.0,3.7,19.9,952.0,1036.77,773.64
2018,5,13,11,15,912.5,120.5,3.8,20.05,965.0,1029.15,768.38
2018,5,13,11,30,915.0,122.0,3.9,20.2,978.0,1017.8,760.75
2018,5,13,11,45,916.0,121.5,4.0,20.4,982.5,999.44,748.35
2018,5,13,12,0,917.0,121.0,4.1,20.6,987.0,977.6,733.68
2018,5,13,12,15,909.0,126.5,4.2,20.6,982.5,949.85,715.54
2018,5,13,12,30,901.0,132.0,4.3,20.6,978.0,919.15,695.32
2018,5,13,12,45,889.0,137.0,4.4,20.6,964.5,881.92,670.45
2018,5,13,13,0,877.0,142.0,4.5,20.6,951.0,842.46,644.12
2018,5,13,13,15,872.5,141.5,4.55,20.5,933.0,802.08,616.76
2018,5,13,13,30,868.0,141.0,4.6,20.4,915.0,759.47,586.94
2018,5,13,13,45,862.0,139.5,4.7,20.25,890.5,712.96,552.81
2018,5,13,14,0,856.0,138.0,4.8,20.1,866.0,664.75,516.47
2018,5,13,14,15,848.5,135.5,4.8,19.9,835.0,613.48,476.54
2018,5,13,14,30,841.0,133.0,4.8,19.7,804.0,559.93,433.76
2018,5,13,14,45,830.5,130.5,4.8,19.45,767.0,504.15,388.08
2018,5,13,15,0,820.0,128.0,4.8,19.2,730.0,448.13,340.83
2018,5,13,15,15,805.5,125.0,4.8,19.2,687.5,390.27,290.64
2018,5,13,15,30,791.0,122.0,4.8,19.2,645.0,333.15,240.14
2018,5,13,15,45,774.0,117.5,4.75,18.55,599.0,275.21,189.43
2018,5,13,16,0,757.0,113.0,4.7,17.9,553.0,218.82,141.21
2018,5,13,16,15,735.5,107.5,4.65,17.45,504.0,156.91,92.74
2018,5,13,16,30,714.0,102.0,4.6,17.0,455.0,103.05,60.16
2018,5,13,16,45,683.5,96.5,4.5,16.6,404.5,64.81,51.45
2018,5,13,17,0,653.0,91.0,4.4,16.2,354.0,63.01,50.14
2018,5,13,17,15,610.5,84.5,4.3,15.65,303.0,60.24,47.94
2018,5,13,17,30,568.0,78.0,4.2,15.1,252.0,57.32,45.52
2018,5,13,17,45,506.5,69.5,4.05,14.6,203.0,52.51,41.26
2018,5,13,18,0,445.0,61.0,3.9,14.1,154.0,47.51,36.64
2018,5,13,18,15,350.5,50.5,3.7,13.6,111.5,38.78,28.5
2018,5,13,18,30,256.0,40.0,3.5,13.1,69.0,31.14,20.89
2018,5,13,18,45,147.5,25.0,3.25,12.65,40.0,19.69,4.47
2018,5,13,19,0,39.0,10.0,3.0,12.2,11.0,9.1,0.0
2018,5,13,19,15,19.5,5.0,2.95,12.0,5.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
