Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,16,0,595.0,162.0,4.6,16.2,519.0,225.27,154.26
2018,5,23,16,15,553.5,157.0,4.55,15.75,467.0,177.13,117.2
2018,5,23,16,30,512.0,152.0,4.5,15.3,415.0,133.09,89.46
2018,5,23,16,45,577.5,122.5,4.45,14.9,390.0,81.73,66.56
2018,5,23,17,0,643.0,93.0,4.4,14.5,365.0,63.35,50.7
2018,5,23,17,15,637.5,81.5,4.3,13.95,321.5,57.09,45.42
2018,5,23,17,30,632.0,70.0,4.2,13.4,278.0,50.37,39.61
2018,5,23,17,45,587.5,63.5,4.1,12.9,230.5,46.94,36.62
2018,5,23,18,0,543.0,57.0,4.0,12.4,183.0,43.36,33.34
2018,5,23,18,15,461.5,49.5,3.8,11.95,138.5,38.68,28.89
2018,5,23,18,30,380.0,42.0,3.6,11.5,94.0,33.91,24.09
2018,5,23,18,45,255.0,30.0,3.4,11.1,59.0,24.68,14.1
2018,5,23,19,0,130.0,18.0,3.2,10.7,24.0,14.26,0.0
2018,5,23,19,15,65.0,9.0,3.15,10.55,12.0,8.19,0.0
2018,5,23,19,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,24,4,45,1.5,1.0,1.8,9.05,1.0,0.0,0.0
2018,5,24,5,0,3.0,2.0,1.9,9.2,2.0,2.42,0.0
2018,5,24,5,15,1.5,5.5,2.05,9.65,5.5,5.21,0.0
2018,5,24,5,30,0.0,9.0,2.2,10.1,9.0,7.9,0.83
2018,5,24,5,45,0.0,14.5,2.4,10.5,14.5,12.74,5.23
2018,5,24,6,0,0.0,20.0,2.6,10.9,20.0,17.58,9.56
2018,5,24,6,15,0.0,26.0,2.6,11.3,26.0,22.88,14.23
2018,5,24,6,30,0.0,32.0,2.6,11.7,32.0,28.18,18.83
2018,5,24,6,45,0.0,49.0,2.55,12.1,49.0,43.24,31.77
2018,5,24,7,0,0.0,66.0,2.5,12.5,66.0,58.33,44.55
2018,5,24,7,15,0.0,71.5,2.5,12.9,71.5,63.23,48.49
2018,5,24,7,30,0.0,77.0,2.5,13.3,77.0,68.13,52.38
2018,5,24,7,45,0.0,91.5,2.5,13.75,91.5,81.19,63.06
2018,5,24,8,0,0.0,106.0,2.5,14.2,106.0,94.59,73.87
2018,5,24,8,15,0.0,121.5,2.5,14.7,121.5,108.97,85.34
2018,5,24,8,30,0.0,137.0,2.5,15.2,137.0,123.38,96.7
2018,5,24,8,45,3.0,164.5,2.55,15.65,166.5,151.91,119.54
2018,5,24,9,0,6.0,192.0,2.6,16.1,196.0,180.71,142.24
2018,5,24,9,15,14.5,238.5,2.65,16.5,249.5,233.3,183.7
2018,5,24,9,30,23.0,285.0,2.7,16.9,303.0,286.43,224.72
2018,5,24,9,45,35.0,322.5,2.75,17.35,351.5,350.37,273.33
2018,5,24,10,0,47.0,360.0,2.8,17.8,400.0,399.8,310.01
2018,5,24,10,15,63.5,388.5,2.9,18.1,444.5,443.97,342.75
2018,5,24,10,30,80.0,417.0,3.0,18.4,489.0,487.58,374.69
2018,5,24,10,45,111.0,437.0,3.1,18.75,539.0,550.97,421.08
2018,5,24,11,0,142.0,457.0,3.2,19.1,589.0,597.53,454.62
2018,5,24,11,15,140.0,456.0,3.3,19.3,587.5,588.97,447.78
2018,5,24,11,30,138.0,455.0,3.4,19.5,586.0,579.69,440.77
2018,5,24,11,45,133.5,464.5,3.5,19.65,591.5,577.51,438.8
2018,5,24,12,0,129.0,474.0,3.6,19.8,597.0,574.44,436.19
2018,5,24,12,15,98.0,429.5,3.75,19.8,523.0,487.25,372.32
2018,5,24,12,30,67.0,385.0,3.9,19.8,449.0,412.4,316.6
2018,5,24,12,45,114.5,389.0,4.0,19.8,497.0,456.9,351.58
2018,5,24,13,0,162.0,393.0,4.1,19.8,545.0,489.97,377.29
2018,5,24,13,15,269.0,394.5,4.25,19.45,641.0,564.51,435.13
2018,5,24,13,30,376.0,396.0,4.4,19.1,737.0,625.75,482.2
2018,5,24,13,45,372.0,386.5,4.55,18.75,716.0,592.03,457.78
2018,5,24,14,0,368.0,377.0,4.7,18.4,695.0,557.94,432.98
2018,5,24,14,15,321.5,376.0,4.8,17.9,647.0,505.72,393.67
2018,5,24,14,30,275.0,375.0,4.9,17.4,599.0,457.39,356.84
2018,5,24,14,45,205.5,357.5,5.0,16.85,520.5,393.27,307.67
2018,5,24,15,0,136.0,340.0,5.1,16.3,442.0,333.94,262.03
2018,5,24,15,15,91.0,308.0,5.1,16.3,374.5,285.56,224.25
2018,5,24,15,30,46.0,276.0,5.1,16.3,307.0,238.84,188.07
2018,5,24,15,45,62.0,263.0,5.1,15.25,302.0,226.48,178.47
2018,5,24,16,0,78.0,250.0,5.1,14.2,297.0,212.1,166.93
2018,5,24,16,15,169.0,227.0,5.0,13.95,317.5,191.7,146.86
2018,5,24,16,30,260.0,204.0,4.9,13.7,338.0,159.33,119.8
2018,5,24,16,45,299.5,177.0,4.75,13.4,316.0,123.65,103.71
2018,5,24,17,0,339.0,150.0,4.6,13.1,294.0,107.89,90.35
2018,5,24,17,15,380.5,126.0,4.5,12.85,267.5,87.67,72.81
2018,5,24,17,30,422.0,102.0,4.4,12.6,241.0,72.92,59.89
2018,5,24,17,45,395.0,91.0,4.25,12.4,203.5,66.4,54.12
2018,5,24,18,0,368.0,80.0,4.1,12.2,166.0,59.57,47.87
2018,5,24,18,15,289.5,67.0,3.9,12.0,124.5,50.7,39.58
2018,5,24,18,30,211.0,54.0,3.7,11.8,83.0,41.54,30.77
2018,5,24,18,45,129.5,36.5,3.5,11.6,52.0,29.07,17.84
2018,5,24,19,0,48.0,19.0,3.3,11.4,21.0,15.46,0.0
2018,5,24,19,15,24.0,9.5,3.2,11.35,10.5,8.64,0.0
2018,5,24,19,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.5,1.45,10.3,2.5,0.0,0.0
2018,5,25,5,0,2.0,5.0,1.5,10.4,5.0,4.95,0.0
2018,5,25,5,15,1.0,12.5,1.7,10.65,12.5,11.25,0.0
2018,5,25,5,30,0.0,20.0,1.9,10.9,20.0,17.6,8.81
2018,5,25,5,45,0.0,32.0,2.1,11.15,32.0,28.21,18.38
2018,5,25,6,0,0.0,44.0,2.3,11.4,44.0,38.83,27.82
2018,5,25,6,15,12.5,68.0,2.4,11.7,72.0,67.83,53.0
2018,5,25,6,30,25.0,92.0,2.5,12.0,100.0,103.74,83.92
2018,5,25,6,45,14.0,75.0,2.55,12.3,79.5,78.98,62.59
2018,5,25,7,0,3.0,58.0,2.6,12.6,59.0,53.14,40.15
2018,5,25,7,15,26.5,95.0,2.6,13.0,107.5,108.15,87.25
2018,5,25,7,30,50.0,132.0,2.6,13.4,156.0,164.03,134.05
2018,5,25,7,45,27.5,131.5,2.55,13.8,145.0,147.36,118.91
2018,5,25,8,0,5.0,131.0,2.5,14.2,134.0,122.29,96.91
2018,5,25,8,15,16.0,162.5,2.55,14.6,173.0,161.63,129.14
2018,5,25,8,30,27.0,194.0,2.6,15.0,212.0,212.09,169.66
2018,5,25,8,45,36.0,203.5,2.6,15.4,229.0,229.93,183.47
2018,5,25,9,0,45.0,213.0,2.6,15.8,246.0,248.11,197.5
2018,5,25,9,15,30.5,223.5,2.65,16.1,246.5,245.17,193.88
2018,5,25,9,30,16.0,234.0,2.7,16.4,247.0,229.99,180.73
2018,5,25,9,45,9.5,189.0,2.75,16.7,197.0,180.7,141.13
2018,5,25,10,0,3.0,144.0,2.8,17.0,147.0,132.4,102.11
2018,5,25,10,15,22.5,220.0,2.85,17.1,240.5,232.19,181.88
2018,5,25,10,30,42.0,296.0,2.9,17.2,334.0,326.3,254.84
2018,5,25,10,45,33.0,286.5,2.95,17.35,316.5,306.5,238.63
2018,5,25,11,0,24.0,277.0,3.0,17.5,299.0,286.79,222.89
2018,5,25,11,15,14.0,211.5,3.05,17.6,224.5,204.82,158.82
2018,5,25,11,30,4.0,146.0,3.1,17.7,150.0,134.9,103.32
2018,5,25,11,45,12.5,215.5,3.2,17.8,227.5,206.02,159.8
2018,5,25,12,0,21.0,285.0,3.3,17.9,305.0,284.35,220.6
2018,5,25,12,15,28.5,317.5,3.4,17.95,344.5,319.21,247.3
2018,5,25,12,30,36.0,350.0,3.5,18.0,384.0,352.82,272.98
2018,5,25,12,45,42.0,361.5,3.55,18.05,401.0,364.54,281.94
2018,5,25,13,0,48.0,373.0,3.6,18.1,418.0,375.33,290.25
2018,5,25,13,15,56.5,369.0,3.7,18.0,421.0,373.28,289.2
2018,5,25,13,30,65.0,365.0,3.8,17.9,424.0,370.4,287.51
2018,5,25,13,45,52.5,343.0,3.85,17.8,390.0,336.93,261.98
2018,5,25,14,0,40.0,321.0,3.9,17.7,356.0,304.96,237.52
2018,5,25,14,15,29.5,291.5,3.9,17.6,316.5,269.48,210.2
2018,5,25,14,30,19.0,262.0,3.9,17.5,277.0,238.0,185.84
2018,5,25,14,45,45.0,273.5,3.95,17.35,307.5,253.95,198.77
2018,5,25,15,0,71.0,285.0,4.0,17.2,338.0,268.61,210.2
2018,5,25,15,15,191.0,280.5,4.0,17.2,413.0,297.01,230.29
2018,5,25,15,30,311.0,276.0,4.0,17.2,488.0,308.61,234.95
2018,5,25,15,45,365.5,246.0,3.9,16.8,478.5,276.89,206.21
2018,5,25,16,0,420.0,216.0,3.8,16.4,469.0,233.02,167.42
2018,5,25,16,15,494.0,178.0,3.75,16.15,451.5,185.27,125.95
2018,5,25,16,30,568.0,140.0,3.7,15.9,434.0,128.71,83.38
2018,5,25,16,45,614.5,117.0,3.6,15.65,405.0,77.68,62.79
2018,5,25,17,0,661.0,94.0,3.5,15.4,376.0,64.02,51.1
2018,5,25,17,15,625.0,87.0,3.4,15.05,326.0,60.97,48.64
2018,5,25,17,30,589.0,80.0,3.3,14.7,276.0,57.73,45.93
2018,5,25,17,45,532.0,73.0,3.15,14.4,227.0,54.19,42.85
2018,5,25,18,0,475.0,66.0,3.0,14.1,178.0,50.53,39.51
2018,5,25,18,15,401.5,56.5,2.85,13.75,135.5,44.48,33.84
2018,5,25,18,30,328.0,47.0,2.7,13.4,93.0,36.34,26.09
2018,5,25,18,45,220.0,34.0,2.5,13.05,59.5,26.61,15.97
2018,5,25,19,0,112.0,21.0,2.3,12.7,26.0,16.63,0.0
2018,5,25,19,15,56.0,10.5,2.25,12.5,13.0,9.55,0.0
2018,5,25,19,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,26,4,45,2.5,2.0,1.6,11.1,2.0,0.0,0.0
2018,5,26,5,0,5.0,4.0,1.7,11.2,4.0,4.64,0.0
2018,5,26,5,15,2.5,8.5,1.8,11.45,8.5,8.11,0.0
2018,5,26,5,30,0.0,13.0,1.9,11.7,13.0,11.42,3.73
2018,5,26,5,45,0.0,20.5,2.05,11.9,20.5,18.03,9.69
2018,5,26,6,0,0.0,28.0,2.2,12.1,28.0,24.65,15.58
2018,5,26,6,15,0.0,38.5,2.2,12.45,38.5,33.93,23.69
2018,5,26,6,30,0.0,49.0,2.2,12.8,49.0,43.24,31.71
2018,5,26,6,45,0.0,65.5,2.15,13.1,65.5,57.89,44.18
2018,5,26,7,0,0.0,82.0,2.1,13.4,82.0,73.0,56.85
2018,5,26,7,15,1.0,107.0,2.05,13.7,107.5,97.27,77.05
2018,5,26,7,30,2.0,132.0,2.0,14.0,133.0,121.79,97.12
2018,5,26,7,45,1.0,119.0,1.95,14.25,119.5,107.9,85.11
2018,5,26,8,0,0.0,106.0,1.9,14.5,106.0,94.58,73.69
2018,5,26,8,15,0.0,105.5,1.85,14.8,105.5,94.01,72.91
2018,5,26,8,30,0.0,105.0,1.8,15.1,105.0,93.5,72.19
2018,5,26,8,45,0.0,114.5,1.75,15.45,114.5,102.25,79.05
2018,5,26,9,0,0.0,124.0,1.7,15.8,124.0,111.01,85.86
2018,5,26,9,15,0.0,127.5,1.7,16.15,127.5,114.23,88.13
2018,5,26,9,30,0.0,131.0,1.7,16.5,131.0,117.45,90.43
2018,5,26,9,45,1.0,137.0,1.65,16.85,138.0,123.96,95.4
2018,5,26,10,0,2.0,143.0,1.6,17.2,145.0,130.48,100.35
2018,5,26,10,15,5.0,169.0,1.65,17.6,173.5,157.44,121.57
2018,5,26,10,30,8.0,195.0,1.7,18.0,202.0,184.43,142.52
2018,5,26,10,45,10.0,212.0,1.75,18.35,221.0,202.0,155.9
2018,5,26,11,0,12.0,229.0,1.8,18.7,240.0,219.43,169.11
2018,5,26,11,15,13.0,239.5,1.9,19.0,251.5,229.68,176.75
2018,5,26,11,30,14.0,250.0,2.0,19.3,263.0,239.76,184.25
2018,5,26,11,45,13.5,250.5,2.1,19.6,263.0,239.02,183.42
2018,5,26,12,0,13.0,251.0,2.2,19.9,263.0,238.2,182.59
2018,5,26,12,15,17.5,275.0,2.3,20.05,291.5,263.17,201.75
2018,5,26,12,30,22.0,299.0,2.4,20.2,320.0,293.37,224.68
2018,5,26,12,45,209.0,312.0,2.55,20.35,508.0,470.21,362.2
2018,5,26,13,0,396.0,325.0,2.7,20.5,696.0,625.25,477.16
2018,5,26,13,15,642.5,228.0,2.8,20.6,817.0,706.84,539.15
2018,5,26,13,30,889.0,131.0,2.9,20.7,938.0,763.98,582.48
2018,5,26,13,45,883.0,129.5,3.0,20.8,913.5,717.55,548.05
2018,5,26,14,0,877.0,128.0,3.1,20.9,889.0,669.38,512.22
2018,5,26,14,15,868.5,127.0,3.2,20.85,858.5,618.63,473.71
2018,5,26,14,30,860.0,126.0,3.3,20.8,828.0,566.8,433.17
2018,5,26,14,45,849.0,124.5,3.4,20.75,791.5,512.54,389.5
2018,5,26,15,0,838.0,123.0,3.5,20.7,755.0,454.64,341.74
2018,5,26,15,15,824.5,120.5,3.5,20.7,713.5,397.46,292.96
2018,5,26,15,30,811.0,118.0,3.5,20.7,672.0,340.83,243.61
2018,5,26,15,45,791.0,115.5,3.6,20.3,625.5,283.39,193.9
2018,5,26,16,0,771.0,113.0,3.7,19.9,579.0,227.79,146.58
2018,5,26,16,15,746.5,110.0,3.75,19.55,530.0,167.27,98.98
2018,5,26,16,30,722.0,107.0,3.8,19.2,481.0,114.96,65.91
2018,5,26,16,45,690.5,102.5,3.85,18.8,430.5,67.76,53.43
2018,5,26,17,0,659.0,98.0,3.9,18.4,380.0,66.85,52.94
2018,5,26,17,15,616.5,92.0,3.95,17.8,329.0,64.64,51.31
2018,5,26,17,30,574.0,86.0,4.0,17.2,278.0,62.33,49.5
2018,5,26,17,45,515.0,78.5,4.0,16.6,229.0,58.58,46.33
2018,5,26,18,0,456.0,71.0,4.0,16.0,180.0,54.71,42.88
2018,5,26,18,15,371.0,61.5,4.0,15.35,136.5,46.69,35.56
2018,5,26,18,30,286.0,52.0,4.0,14.7,93.0,40.08,29.21
2018,5,26,18,45,182.5,37.0,4.0,14.05,59.5,28.9,17.93
2018,5,26,19,0,79.0,22.0,4.0,13.4,26.0,17.78,0.0
2018,5,26,19,15,39.5,11.0,3.95,13.1,13.0,10.01,0.0
2018,5,26,19,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,27,4,45,23.0,5.5,1.35,10.35,6.0,0.0,0.0
2018,5,27,5,0,46.0,11.0,1.4,10.6,12.0,19.24,0.0
2018,5,27,5,15,149.0,25.5,1.55,11.2,40.5,76.23,31.67
2018,5,27,5,30,252.0,40.0,1.7,11.8,69.0,138.29,101.21
2018,5,27,5,45,346.0,50.0,1.85,12.4,110.5,198.84,155.37
2018,5,27,6,0,440.0,60.0,2.0,13.0,152.0,273.43,220.38
2018,5,27,6,15,506.0,67.5,1.95,13.75,200.5,339.52,277.3
2018,5,27,6,30,572.0,75.0,1.9,14.5,249.0,411.62,337.12
2018,5,27,6,45,620.0,80.0,1.85,15.2,300.0,475.85,388.55
2018,5,27,7,0,668.0,85.0,1.8,15.9,351.0,543.3,440.36
2018,5,27,7,15,677.5,94.0,1.85,16.65,395.5,591.82,475.92
2018,5,27,7,30,687.0,103.0,1.9,17.4,440.0,639.28,509.52
2018,5,27,7,45,735.0,101.0,1.95,18.15,495.5,699.23,550.43
2018,5,27,8,0,783.0,99.0,2.0,18.9,551.0,763.87,593.17
2018,5,27,8,15,793.5,104.5,2.1,19.45,595.5,806.14,620.03
2018,5,27,8,30,804.0,110.0,2.2,20.0,640.0,846.28,645.25
2018,5,27,8,45,831.0,107.0,2.25,20.55,686.5,889.32,671.71
2018,5,27,9,0,858.0,104.0,2.3,21.1,733.0,921.94,690.76
2018,5,27,9,15,869.0,106.0,2.35,21.6,771.5,951.42,707.79
2018,5,27,9,30,880.0,108.0,2.4,22.1,810.0,977.92,722.79
2018,5,27,9,45,889.0,108.5,2.5,22.6,842.5,997.69,733.87
2018,5,27,10,0,898.0,109.0,2.6,23.1,875.0,1014.11,742.86
2018,5,27,10,15,903.5,109.5,2.6,23.55,900.5,1023.57,746.57
2018,5,27,10,30,909.0,110.0,2.6,24.0,926.0,1029.4,748.12
2018,5,27,10,45,913.5,111.0,2.65,24.4,946.0,1031.07,747.78
2018,5,27,11,0,918.0,112.0,2.7,24.8,966.0,1029.01,745.2
2018,5,27,11,15,920.0,112.5,2.8,25.1,978.0,1020.26,739.24
2018,5,27,11,30,922.0,113.0,2.9,25.4,990.0,1007.87,731.04
2018,5,27,11,45,922.5,113.5,2.95,25.7,994.5,990.48,719.27
2018,5,27,12,0,923.0,114.0,3.0,26.0,999.0,969.66,705.35
2018,5,27,12,15,922.5,114.0,3.1,26.2,996.5,944.16,689.07
2018,5,27,12,30,922.0,114.0,3.2,26.4,994.0,915.51,670.66
2018,5,27,12,45,920.5,113.0,3.25,26.55,984.0,882.1,648.8
2018,5,27,13,0,919.0,112.0,3.3,26.7,974.0,845.87,624.95
2018,5,27,13,15,915.5,111.5,3.35,26.8,957.0,805.86,598.48
2018,5,27,13,30,912.0,111.0,3.4,26.9,940.0,763.45,570.14
2018,5,27,13,45,907.5,109.5,3.45,26.95,916.0,717.28,537.37
2018,5,27,14,0,903.0,108.0,3.5,27.0,892.0,669.18,502.0
2018,5,27,14,15,897.0,106.0,3.55,26.95,862.0,618.05,463.67
2018,5,27,14,30,891.0,104.0,3.6,26.9,832.0,565.57,423.18
2018,5,27,14,45,882.0,102.5,3.6,26.85,796.0,510.93,379.72
2018,5,27,15,0,873.0,101.0,3.6,26.8,760.0,455.68,334.47
2018,5,27,15,15,861.0,98.5,3.6,26.8,718.5,398.19,286.26
2018,5,27,15,30,849.0,96.0,3.6,26.8,677.0,340.93,237.2
2018,5,27,15,45,834.5,93.5,3.55,26.4,632.0,283.52,188.04
2018,5,27,16,0,820.0,91.0,3.5,26.0,587.0,220.38,135.38
2018,5,27,16,15,797.5,88.0,3.45,25.6,537.5,163.37,91.33
2018,5,27,16,30,775.0,85.0,3.4,25.2,488.0,108.89,57.52
2018,5,27,16,45,751.0,81.0,3.35,24.8,439.0,58.87,44.57
2018,5,27,17,0,727.0,77.0,3.3,24.4,390.0,57.45,43.63
2018,5,27,17,15,690.0,73.0,3.3,23.6,339.0,55.86,42.55
2018,5,27,17,30,653.0,69.0,3.3,22.8,288.0,49.44,37.26
2018,5,27,17,45,600.5,63.0,3.25,22.05,238.5,46.3,34.68
2018,5,27,18,0,548.0,57.0,3.2,21.3,189.0,43.06,31.87
2018,5,27,18,15,470.0,50.0,3.2,20.3,144.5,38.78,28.02
2018,5,27,18,30,392.0,43.0,3.2,19.3,100.0,34.44,23.87
2018,5,27,18,45,273.5,32.0,3.15,18.35,64.5,26.2,15.56
2018,5,27,19,0,155.0,21.0,3.1,17.4,29.0,16.62,0.0
2018,5,27,19,15,77.5,10.5,3.1,16.85,14.5,9.55,0.0
2018,5,27,19,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,28,4,45,47.0,6.5,1.5,12.15,7.5,0.0,0.0
2018,5,28,5,0,94.0,13.0,1.6,12.4,15.0,30.66,0.0
2018,5,28,5,15,222.5,24.0,1.75,12.95,45.0,94.25,41.65
2018,5,28,5,30,351.0,35.0,1.9,13.5,75.0,165.05,119.85
2018,5,28,5,45,439.0,42.0,2.1,14.1,117.5,227.16,176.13
2018,5,28,6,0,527.0,49.0,2.3,14.7,160.0,298.64,239.01
2018,5,28,6,15,585.0,55.0,2.2,15.45,208.5,363.33,294.88
2018,5,28,6,30,643.0,61.0,2.1,16.2,257.0,433.21,352.69
2018,5,28,6,45,683.0,65.0,2.0,17.0,307.5,492.98,400.19
2018,5,28,7,0,723.0,69.0,1.9,17.8,358.0,557.05,448.76
2018,5,28,7,15,751.5,73.0,1.85,18.7,409.0,615.14,490.68
2018,5,28,7,30,780.0,77.0,1.8,19.6,460.0,673.68,529.85
2018,5,28,7,45,801.5,79.5,1.8,20.55,509.0,725.13,562.53
2018,5,28,8,0,823.0,82.0,1.8,21.5,558.0,769.13,589.11
2018,5,28,8,15,839.5,84.5,1.8,22.3,605.0,813.97,616.01
2018,5,28,8,30,856.0,87.0,1.8,23.1,652.0,857.04,641.09
2018,5,28,8,45,869.0,89.0,1.8,23.85,695.0,894.31,661.95
2018,5,28,9,0,882.0,91.0,1.8,24.6,738.0,929.08,680.87
2018,5,28,9,15,890.0,94.0,1.9,25.25,776.0,957.47,696.89
2018,5,28,9,30,898.0,97.0,2.0,25.9,814.0,982.69,710.85
2018,5,28,9,45,902.5,100.5,2.1,26.55,846.0,1001.67,720.84
2018,5,28,10,0,907.0,104.0,2.2,27.2,878.0,1017.09,728.64
2018,5,28,10,15,913.5,104.5,2.3,27.7,904.5,1027.68,733.9
2018,5,28,10,30,920.0,105.0,2.4,28.2,931.0,1034.62,736.99
2018,5,28,10,45,924.5,105.0,2.55,28.7,950.5,1035.35,736.8
2018,5,28,11,0,929.0,105.0,2.7,29.2,970.0,1032.33,734.36
2018,5,28,11,15,931.5,106.0,2.7,29.45,983.0,1024.6,728.35
2018,5,28,11,30,934.0,107.0,2.7,29.7,996.0,1013.17,720.17
2018,5,28,11,45,936.0,107.0,2.75,30.0,1001.5,996.64,709.22
2018,5,28,12,0,938.0,107.0,2.8,30.3,1007.0,976.59,696.12
2018,5,28,12,15,937.0,107.5,2.85,30.45,1005.0,950.88,679.87
2018,5,28,12,30,936.0,108.0,2.9,30.6,1003.0,921.99,661.58
2018,5,28,12,45,933.5,108.5,2.95,30.75,993.0,888.78,640.42
2018,5,28,13,0,931.0,109.0,3.0,30.9,983.0,852.74,617.3
2018,5,28,13,15,927.5,108.5,3.05,30.9,966.0,812.36,591.49
2018,5,28,13,30,924.0,108.0,3.1,30.9,949.0,769.56,563.8
2018,5,28,13,45,919.0,106.5,3.15,30.95,924.5,722.61,531.37
2018,5,28,14,0,914.0,105.0,3.2,31.0,900.0,673.76,496.23
2018,5,28,14,15,907.0,104.0,3.25,30.95,869.5,622.45,458.55
2018,5,28,14,30,900.0,103.0,3.3,30.9,839.0,569.84,418.77
2018,5,28,14,45,891.0,101.0,3.35,30.8,802.5,514.38,375.75
2018,5,28,15,0,882.0,99.0,3.4,30.7,766.0,458.32,330.87
2018,5,28,15,15,870.0,97.0,3.4,30.7,724.5,400.8,283.42
2018,5,28,15,30,858.0,95.0,3.4,30.7,683.0,343.49,235.1
2018,5,28,15,45,842.5,92.5,3.4,30.3,637.5,285.38,186.23
2018,5,28,16,0,827.0,90.0,3.4,29.9,592.0,221.61,133.92
2018,5,28,16,15,807.5,87.0,3.35,29.4,543.5,164.61,90.4
2018,5,28,16,30,788.0,84.0,3.3,28.9,495.0,109.77,56.65
2018,5,28,16,45,761.5,80.5,3.3,28.45,444.5,58.52,43.57
2018,5,28,17,0,735.0,77.0,3.3,28.0,394.0,57.44,42.94
2018,5,28,17,15,699.0,72.5,3.2,27.15,343.0,55.44,41.55
2018,5,28,17,30,663.0,68.0,3.1,26.3,292.0,48.68,36.04
2018,5,28,17,45,612.5,62.5,3.0,25.4,242.5,45.9,33.83
2018,5,28,18,0,562.0,57.0,2.9,24.5,193.0,43.04,31.41
2018,5,28,18,15,485.5,49.5,2.85,23.45,147.5,38.33,27.25
2018,5,28,18,30,409.0,42.0,2.8,22.4,102.0,33.49,22.75
2018,5,28,18,45,290.5,32.0,2.8,21.3,66.5,26.13,15.41
2018,5,28,19,0,172.0,22.0,2.8,20.2,31.0,17.42,0.0
2018,5,28,19,15,86.0,11.0,2.85,19.55,15.5,10.01,0.0
2018,5,28,19,30,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,3.0,18.25,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.05,17.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.0,16.55,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,29,4,45,45.5,6.5,2.6,13.25,7.5,0.0,0.0
2018,5,29,5,0,91.0,13.0,2.8,13.4,15.0,30.03,0.0
2018,5,29,5,15,217.5,24.5,2.9,13.9,45.5,93.57,43.18
2018,5,29,5,30,344.0,36.0,3.0,14.4,76.0,163.61,118.85
2018,5,29,5,45,432.5,43.5,3.05,14.85,118.5,226.1,175.34
2018,5,29,6,0,521.0,51.0,3.1,15.3,161.0,298.02,238.66
2018,5,29,6,15,579.0,57.0,3.1,16.05,209.5,362.41,294.63
2018,5,29,6,30,637.0,63.0,3.1,16.8,258.0,431.95,352.8
2018,5,29,6,45,677.5,67.0,3.05,17.55,308.5,491.56,400.97
2018,5,29,7,0,718.0,71.0,3.0,18.3,359.0,555.68,450.63
2018,5,29,7,15,746.5,74.5,2.95,19.05,409.5,612.94,493.1
2018,5,29,7,30,775.0,78.0,2.9,19.8,460.0,670.65,533.05
2018,5,29,7,45,796.5,81.5,2.85,20.55,509.5,723.06,567.48
2018,5,29,8,0,818.0,85.0,2.8,21.3,559.0,774.65,600.38
2018,5,29,8,15,834.0,88.0,2.8,22.0,605.5,812.75,623.41
2018,5,29,8,30,850.0,91.0,2.8,22.7,652.0,855.73,649.49
2018,5,29,8,45,862.0,92.5,2.8,23.4,694.0,891.32,670.02
2018,5,29,9,0,874.0,94.0,2.8,24.1,736.0,924.39,688.6
2018,5,29,9,15,885.5,95.0,2.8,24.65,774.5,953.67,704.88
2018,5,29,9,30,897.0,96.0,2.8,25.2,813.0,979.99,719.09
2018,5,29,9,45,906.5,96.5,2.8,25.75,846.0,1000.63,729.54
2018,5,29,10,0,916.0,97.0,2.8,26.3,879.0,1017.89,737.85
2018,5,29,10,15,921.0,98.0,2.9,26.75,905.0,1027.69,742.64
2018,5,29,10,30,926.0,99.0,3.0,27.2,931.0,1033.79,745.21
2018,5,29,10,45,929.5,100.5,3.05,27.6,951.0,1035.17,744.61
2018,5,29,11,0,933.0,102.0,3.1,28.0,971.0,1032.76,741.74
2018,5,29,11,15,935.5,102.0,3.15,28.25,983.0,1024.08,735.46
2018,5,29,11,30,938.0,102.0,3.2,28.5,995.0,1011.71,726.97
2018,5,29,11,45,938.5,102.5,3.25,28.75,1000.0,994.3,715.35
2018,5,29,12,0,939.0,103.0,3.3,29.0,1005.0,973.4,701.57
2018,5,29,12,15,937.0,104.5,3.4,29.05,1002.5,947.82,685.67
2018,5,29,12,30,935.0,106.0,3.5,29.1,1000.0,919.08,667.66
2018,5,29,12,45,930.5,107.5,3.65,29.15,989.5,885.22,646.41
2018,5,29,13,0,926.0,109.0,3.8,29.2,979.0,848.66,623.12
2018,5,29,13,15,923.5,108.5,3.9,29.05,963.0,809.31,597.95
2018,5,29,13,30,921.0,108.0,4.0,28.9,947.0,767.46,570.75
2018,5,29,13,45,916.0,107.5,4.15,28.7,923.5,721.58,539.12
2018,5,29,14,0,911.0,107.0,4.3,28.5,900.0,673.78,504.63
2018,5,29,14,15,905.0,105.0,4.4,28.15,870.0,622.41,466.68
2018,5,29,14,30,899.0,103.0,4.5,27.8,840.0,569.66,426.47
2018,5,29,14,45,891.0,101.5,4.6,27.45,804.5,515.21,383.68
2018,5,29,15,0,883.0,100.0,4.7,27.1,769.0,460.04,338.82
2018,5,29,15,15,871.5,98.0,4.7,27.1,728.0,402.69,290.36
2018,5,29,15,30,860.0,96.0,4.7,27.1,687.0,345.5,241.03
2018,5,29,15,45,847.0,93.5,4.85,25.95,642.5,287.93,192.12
2018,5,29,16,0,834.0,91.0,5.0,24.8,598.0,224.41,139.11
2018,5,29,16,15,816.5,88.0,5.05,23.95,550.5,167.28,94.36
2018,5,29,16,30,799.0,85.0,5.1,23.1,503.0,112.07,59.37
2018,5,29,16,45,774.5,81.0,5.1,22.25,452.5,58.94,45.12
2018,5,29,17,0,750.0,77.0,5.1,21.4,402.0,57.49,44.22
2018,5,29,17,15,714.0,73.5,5.1,20.35,351.0,56.29,43.51
2018,5,29,17,30,678.0,70.0,5.1,19.3,300.0,50.21,38.49
2018,5,29,17,45,626.0,64.5,5.1,18.25,249.5,47.48,36.27
2018,5,29,18,0,574.0,59.0,5.1,17.2,199.0,44.67,33.86
2018,5,29,18,15,495.0,52.0,5.05,16.4,153.0,40.43,29.97
2018,5,29,18,30,416.0,45.0,5.0,15.6,107.0,36.14,25.79
2018,5,29,18,45,293.5,34.0,4.95,14.8,70.0,27.93,17.51
2018,5,29,19,0,171.0,23.0,4.9,14.0,33.0,18.21,0.0
2018,5,29,19,15,85.5,11.5,4.9,13.6,16.5,10.46,0.0
2018,5,29,19,30,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,4.85,12.85,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.75,12.35,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.65,12.05,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.25,11.35,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.15,10.8,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.25,10.3,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.4,10.15,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.55,10.1,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.65,10.1,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.7,10.15,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,5,30,4,45,6.0,5.0,5.0,10.5,5.0,0.0,0.0
2018,5,30,5,0,12.0,10.0,5.1,10.6,10.0,11.49,0.0
2018,5,30,5,15,28.0,24.0,5.15,10.8,26.5,34.5,14.45
2018,5,30,5,30,44.0,38.0,5.2,11.0,43.0,57.04,40.5
2018,5,30,5,45,57.0,54.5,5.3,11.25,64.5,81.67,62.98
2018,5,30,6,0,70.0,71.0,5.4,11.5,86.0,107.53,86.26
2018,5,30,6,15,70.0,81.5,5.45,11.75,100.0,121.32,99.0
2018,5,30,6,30,70.0,92.0,5.5,12.0,114.0,135.27,111.4
2018,5,30,6,45,43.0,103.0,5.55,12.25,117.0,125.34,102.66
2018,5,30,7,0,16.0,114.0,5.6,12.5,120.0,114.46,92.66
2018,5,30,7,15,33.0,150.0,5.6,12.75,165.5,170.33,139.78
2018,5,30,7,30,50.0,186.0,5.6,13.0,211.0,221.72,182.35
2018,5,30,7,45,65.5,211.0,5.65,13.2,247.0,261.07,214.42
2018,5,30,8,0,81.0,236.0,5.7,13.4,283.0,301.35,246.87
2018,5,30,8,15,88.5,253.5,5.7,13.6,308.5,327.42,267.22
2018,5,30,8,30,96.0,271.0,5.7,13.8,334.0,353.67,287.54
2018,5,30,8,45,120.0,304.5,5.7,13.95,389.0,427.46,345.62
2018,5,30,9,0,144.0,338.0,5.7,14.1,444.0,487.06,391.62
2018,5,30,9,15,232.5,345.0,5.7,14.35,526.5,579.36,464.35
2018,5,30,9,30,321.0,352.0,5.7,14.6,609.0,690.13,548.96
2018,5,30,9,45,373.0,348.0,5.7,14.85,658.0,738.79,585.01
2018,5,30,10,0,425.0,344.0,5.7,15.1,707.0,801.52,630.87
2018,5,30,10,15,371.5,352.0,5.75,15.55,676.5,742.01,584.05
2018,5,30,10,30,318.0,360.0,5.8,16.0,646.0,694.68,546.29
2018,5,30,10,45,228.0,374.0,5.8,16.45,581.5,615.53,483.24
2018,5,30,11,0,138.0,388.0,5.8,16.9,517.0,522.53,409.38
2018,5,30,11,15,299.0,388.5,5.85,17.2,672.0,688.04,537.55
2018,5,30,11,30,460.0,389.0,5.9,17.5,827.0,845.16,654.32
2018,5,30,11,45,673.0,269.0,5.9,17.85,914.0,919.52,712.44
2018,5,30,12,0,886.0,149.0,5.9,18.2,1001.0,966.64,745.47
2018,5,30,12,15,884.5,149.5,6.0,18.2,998.0,941.29,727.8
2018,5,30,12,30,883.0,150.0,6.1,18.2,995.0,913.02,708.37
2018,5,30,12,45,874.5,153.5,6.15,18.25,983.5,878.62,684.06
2018,5,30,13,0,866.0,157.0,6.2,18.3,972.0,841.94,658.0
2018,5,30,13,15,877.0,147.5,6.25,18.15,960.0,807.29,633.78
2018,5,30,13,30,888.0,138.0,6.3,18.0,948.0,769.3,606.5
2018,5,30,13,45,884.0,136.0,6.35,17.8,924.5,724.07,572.02
2018,5,30,14,0,880.0,134.0,6.4,17.6,901.0,676.92,535.29
2018,5,30,14,15,873.5,132.0,6.4,17.35,871.0,626.58,495.13
2018,5,30,14,30,867.0,130.0,6.4,17.1,841.0,574.98,452.88
2018,5,30,14,45,857.5,128.0,6.45,16.85,805.0,518.56,405.81
2018,5,30,15,0,848.0,126.0,6.5,16.6,769.0,463.07,358.08
2018,5,30,15,15,833.5,123.5,6.5,16.6,727.0,405.15,306.9
2018,5,30,15,30,819.0,121.0,6.5,16.6,685.0,347.89,255.37
2018,5,30,15,45,798.5,119.0,6.5,16.0,638.0,290.42,204.17
2018,5,30,16,0,778.0,117.0,6.5,15.4,591.0,234.83,155.51
2018,5,30,16,15,758.5,112.5,6.45,15.05,543.5,173.37,105.38
2018,5,30,16,30,739.0,108.0,6.4,14.7,496.0,119.72,69.63
2018,5,30,16,45,705.0,105.0,6.35,14.3,445.0,69.41,55.86
2018,5,30,17,0,671.0,102.0,6.3,13.9,394.0,69.5,56.24
2018,5,30,17,15,619.5,97.0,6.2,13.45,340.0,68.11,55.28
2018,5,30,17,30,568.0,92.0,6.1,13.0,286.0,66.71,54.25
2018,5,30,17,45,506.5,86.0,6.0,12.55,238.0,64.43,52.34
2018,5,30,18,0,445.0,80.0,5.9,12.1,190.0,59.58,47.96
2018,5,30,18,15,354.5,69.0,5.7,11.75,144.0,52.16,41.04
2018,5,30,18,30,264.0,58.0,5.5,11.4,98.0,44.53,33.67
2018,5,30,18,45,164.5,42.0,5.35,11.0,64.0,33.29,22.46
2018,5,30,19,0,65.0,26.0,5.2,10.6,30.0,20.83,0.58
2018,5,30,19,15,32.5,13.0,5.15,10.55,15.0,11.82,0.0
2018,5,30,19,30,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,5.1,10.45,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.05,10.4,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.0,10.45,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.85,10.55,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.75,10.6,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.7,10.65,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.7,10.75,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.7,10.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.65,10.85,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.6,10.75,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.55,10.7,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.4,10.65,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,31,4,45,7.5,5.5,4.2,10.55,5.5,0.0,0.0
2018,5,31,5,0,15.0,11.0,4.2,10.6,11.0,13.0,0.0
2018,5,31,5,15,72.0,27.0,4.25,10.75,34.5,53.72,25.86
2018,5,31,5,30,129.0,43.0,4.3,10.9,58.0,95.75,70.48
2018,5,31,5,45,182.0,57.5,4.3,11.05,90.0,138.11,108.8
2018,5,31,6,0,235.0,72.0,4.3,11.2,122.0,186.47,152.18
2018,5,31,6,15,262.0,88.5,4.35,11.55,158.0,230.3,191.39
2018,5,31,6,30,289.0,105.0,4.4,11.9,194.0,276.57,231.76
2018,5,31,6,45,257.5,129.0,4.45,12.2,219.0,299.37,251.03
2018,5,31,7,0,226.0,153.0,4.5,12.5,244.0,318.24,266.06
2018,5,31,7,15,228.5,176.5,4.45,12.9,279.0,356.04,296.19
2018,5,31,7,30,231.0,200.0,4.4,13.3,314.0,393.29,325.06
2018,5,31,7,45,204.5,223.0,4.4,13.65,331.5,393.83,323.69
2018,5,31,8,0,178.0,246.0,4.4,14.0,349.0,403.99,329.73
2018,5,31,8,15,198.0,267.5,4.4,14.45,391.0,448.96,364.09
2018,5,31,8,30,218.0,289.0,4.4,14.9,433.0,494.45,398.13
2018,5,31,8,45,352.5,272.0,4.4,15.3,523.0,616.82,493.47
2018,5,31,9,0,487.0,255.0,4.4,15.7,613.0,746.69,590.73
2018,5,31,9,15,492.0,264.5,4.45,16.0,642.5,770.72,606.01
2018,5,31,9,30,497.0,274.0,4.5,16.3,672.0,792.73,620.35
2018,5,31,9,45,596.5,242.0,4.55,16.65,738.5,866.76,674.54
2018,5,31,10,0,696.0,210.0,4.6,17.0,805.0,936.21,722.89
2018,5,31,10,15,728.0,202.5,4.65,17.2,842.0,961.88,739.3
2018,5,31,10,30,760.0,195.0,4.7,17.4,879.0,976.64,748.43
2018,5,31,10,45,826.0,165.5,4.8,17.55,923.5,1008.62,770.2
2018,5,31,11,0,892.0,136.0,4.9,17.7,968.0,1025.08,781.15
2018,5,31,11,15,881.0,143.5,4.95,17.8,974.5,1010.33,770.51
2018,5,31,11,30,870.0,151.0,5.0,17.9,981.0,992.12,757.78
2018,5,31,11,45,822.5,176.5,5.05,17.95,964.5,964.87,738.95
2018,5,31,12,0,775.0,202.0,5.1,18.0,948.0,923.7,710.35
2018,5,31,12,15,774.0,203.0,5.1,18.0,946.5,900.56,694.25
2018,5,31,12,30,773.0,204.0,5.1,18.0,945.0,874.74,676.15
2018,5,31,12,45,792.0,194.0,5.15,18.0,946.5,853.42,661.56
2018,5,31,13,0,811.0,184.0,5.2,18.0,948.0,828.43,644.3
2018,5,31,13,15,849.5,161.5,5.15,18.0,949.0,803.59,626.6
2018,5,31,13,30,888.0,139.0,5.1,18.0,950.0,770.24,602.27
2018,5,31,13,45,883.0,138.0,5.1,17.95,926.5,725.21,567.99
2018,5,31,14,0,878.0,137.0,5.1,17.9,903.0,678.33,531.61
2018,5,31,14,15,870.5,135.0,5.05,17.8,872.5,627.55,491.34
2018,5,31,14,30,863.0,133.0,5.0,17.7,842.0,575.6,449.16
2018,5,31,14,45,853.0,130.5,5.0,17.55,805.5,518.9,402.44
2018,5,31,15,0,843.0,128.0,5.0,17.4,769.0,463.07,355.01
2018,5,31,15,15,829.5,125.0,5.0,17.4,727.0,405.44,304.79
2018,5,31,15,30,816.0,122.0,5.0,17.4,685.0,348.35,254.04
2018,5,31,15,45,799.5,118.5,4.9,17.0,639.5,290.91,203.07
2018,5,31,16,0,783.0,115.0,4.8,16.6,594.0,234.87,154.2
2018,5,31,16,15,761.5,111.5,4.75,16.3,546.0,179.82,109.76
2018,5,31,16,30,740.0,108.0,4.7,16.0,498.0,120.54,69.59
2018,5,31,16,45,710.5,103.5,4.65,15.65,447.0,69.18,55.33
2018,5,31,17,0,681.0,99.0,4.6,15.3,396.0,67.27,53.95
2018,5,31,17,15,641.0,93.0,4.5,14.9,344.5,65.09,52.28
2018,5,31,17,30,601.0,87.0,4.4,14.5,293.0,62.78,50.44
2018,5,31,17,45,546.0,79.5,4.35,14.05,243.5,59.04,47.23
2018,5,31,18,0,491.0,72.0,4.3,13.6,194.0,55.16,43.75
2018,5,31,18,15,409.0,63.0,4.05,13.15,149.0,47.77,36.94
2018,5,31,18,30,327.0,54.0,3.8,12.7,104.0,41.55,30.93
2018,5,31,18,45,219.5,40.5,3.6,12.2,69.0,31.57,21.03
2018,5,31,19,0,112.0,27.0,3.4,11.7,34.0,21.64,2.41
2018,5,31,19,15,57.0,14.0,3.3,11.45,17.5,12.73,0.0
2018,5,31,19,30,2.0,1.0,3.2,11.2,1.0,0.0,0.0
2018,5,31,19,45,1.0,0.5,3.05,11.0,0.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,1,4,45,31.5,6.5,1.45,9.55,7.5,0.0,0.0
2018,6,1,5,0,63.0,13.0,1.5,9.8,15.0,24.36,0.0
2018,6,1,5,15,173.5,27.5,1.6,10.25,45.5,85.2,44.02
2018,6,1,5,30,284.0,42.0,1.7,10.7,76.0,149.41,110.61
2018,6,1,5,45,376.0,51.5,1.8,11.2,118.5,212.38,166.88
2018,6,1,6,0,468.0,61.0,1.9,11.7,161.0,285.04,230.61
2018,6,1,6,15,530.5,68.0,1.8,12.25,209.5,350.16,286.99
2018,6,1,6,30,593.0,75.0,1.7,12.8,258.0,420.84,345.84
2018,6,1,6,45,637.5,79.5,1.65,13.3,308.5,483.26,396.14
2018,6,1,7,0,682.0,84.0,1.6,13.8,359.0,548.5,446.61
2018,6,1,7,15,714.5,87.5,1.55,14.6,410.0,606.78,489.24
2018,6,1,7,30,747.0,91.0,1.5,15.4,461.0,663.51,528.56
2018,6,1,7,45,772.5,94.5,1.45,16.2,511.5,717.88,563.63
2018,6,1,8,0,798.0,98.0,1.4,17.0,562.0,771.77,597.22
2018,6,1,8,15,817.0,100.0,1.5,17.9,609.0,817.64,625.72
2018,6,1,8,30,836.0,102.0,1.6,18.8,656.0,861.91,652.69
2018,6,1,8,45,851.5,103.5,1.75,19.65,699.5,892.26,670.61
2018,6,1,9,0,867.0,105.0,1.9,20.5,743.0,928.22,692.23
2018,6,1,9,15,880.5,105.5,1.95,21.0,782.5,958.63,709.71
2018,6,1,9,30,894.0,106.0,2.0,21.5,822.0,986.17,725.26
2018,6,1,9,45,905.5,105.5,2.05,22.05,856.0,1007.59,736.69
2018,6,1,10,0,917.0,105.0,2.1,22.6,890.0,1025.72,746.06
2018,6,1,10,15,923.0,106.0,2.15,23.0,916.5,1036.48,751.25
2018,6,1,10,30,929.0,107.0,2.2,23.4,943.0,1043.56,754.26
2018,6,1,10,45,933.0,108.0,2.25,23.8,963.0,1044.89,753.76
2018,6,1,11,0,937.0,109.0,2.3,24.2,983.0,1042.45,751.04
2018,6,1,11,15,939.5,109.0,2.35,24.55,995.5,1033.75,744.65
2018,6,1,11,30,942.0,109.0,2.4,24.9,1008.0,1021.36,736.06
2018,6,1,11,45,943.5,108.5,2.45,25.2,1013.0,1003.9,724.49
2018,6,1,12,0,945.0,108.0,2.5,25.5,1018.0,982.94,710.76
2018,6,1,12,15,943.5,109.0,2.55,25.7,1015.5,957.27,694.31
2018,6,1,12,30,942.0,110.0,2.6,25.9,1013.0,928.44,675.79
2018,6,1,12,45,939.0,110.5,2.65,26.15,1003.0,894.84,653.95
2018,6,1,13,0,936.0,111.0,2.7,26.4,993.0,858.45,630.15
2018,6,1,13,15,933.0,109.5,2.8,26.5,975.5,817.63,603.89
2018,6,1,13,30,930.0,108.0,2.9,26.6,958.0,774.35,575.63
2018,6,1,13,45,925.0,107.0,2.95,26.7,934.0,727.85,543.07
2018,6,1,14,0,920.0,106.0,3.0,26.8,910.0,679.41,507.7
2018,6,1,14,15,913.5,104.5,3.1,26.75,879.5,627.94,469.64
2018,6,1,14,30,907.0,103.0,3.2,26.7,849.0,575.11,429.34
2018,6,1,14,45,898.0,101.5,3.25,26.7,813.0,519.95,385.78
2018,6,1,15,0,889.0,100.0,3.3,26.7,777.0,464.16,340.35
2018,6,1,15,15,877.5,98.0,3.3,26.7,735.5,406.65,292.26
2018,6,1,15,30,866.0,96.0,3.3,26.7,694.0,349.28,243.21
2018,6,1,15,45,851.0,93.5,3.45,26.3,648.5,291.02,193.56
2018,6,1,16,0,836.0,91.0,3.6,25.9,603.0,227.0,140.15
2018,6,1,16,15,816.5,87.5,3.65,25.45,554.0,169.23,94.99
2018,6,1,16,30,797.0,84.0,3.7,25.0,505.0,113.62,59.39
2018,6,1,16,45,771.5,81.0,3.7,24.55,455.0,60.67,46.12
2018,6,1,17,0,746.0,78.0,3.7,24.1,405.0,58.04,44.16
2018,6,1,17,15,711.0,74.0,3.65,23.3,354.0,56.47,43.11
2018,6,1,17,30,676.0,70.0,3.6,22.5,303.0,50.0,37.78
2018,6,1,17,45,626.5,64.5,3.55,21.7,253.0,47.27,35.58
2018,6,1,18,0,577.0,59.0,3.5,20.9,203.0,44.46,33.17
2018,6,1,18,15,502.5,52.0,3.45,19.9,157.0,40.22,29.38
2018,6,1,18,30,428.0,45.0,3.4,18.9,111.0,35.9,25.3
2018,6,1,18,45,315.0,35.0,3.3,17.85,74.5,28.63,18.15
2018,6,1,19,0,202.0,25.0,3.2,16.8,38.0,19.79,2.77
2018,6,1,19,15,105.5,13.5,3.2,16.2,20.0,12.28,0.0
2018,6,1,19,30,9.0,2.0,3.2,15.6,2.0,0.0,0.0
2018,6,1,19,45,4.5,1.0,3.2,15.0,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,2,4,45,51.5,7.0,1.6,11.8,8.5,0.0,0.0
2018,6,2,5,0,103.0,14.0,1.7,12.1,17.0,33.19,0.0
2018,6,2,5,15,234.5,25.0,1.85,12.75,48.5,98.79,51.59
2018,6,2,5,30,366.0,36.0,2.0,13.4,80.0,169.67,123.98
2018,6,2,5,45,453.5,43.5,2.15,14.05,123.5,232.75,180.67
2018,6,2,6,0,541.0,51.0,2.3,14.7,167.0,305.15,244.12
2018,6,2,6,15,598.0,56.5,2.2,15.45,216.0,369.35,299.48
2018,6,2,6,30,655.0,62.0,2.1,16.2,265.0,438.55,356.65
2018,6,2,6,45,694.5,66.0,2.0,17.0,316.0,498.49,404.18
2018,6,2,7,0,734.0,70.0,1.9,17.8,367.0,562.6,452.68
2018,6,2,7,15,762.5,73.5,1.8,18.8,418.0,620.45,493.88
2018,6,2,7,30,791.0,77.0,1.7,19.8,469.0,678.73,532.23
2018,6,2,7,45,812.0,80.0,1.65,20.85,518.5,730.73,564.46
2018,6,2,8,0,833.0,83.0,1.6,21.9,568.0,775.29,590.49
2018,6,2,8,15,849.5,85.5,1.6,22.75,615.0,820.42,617.15
2018,6,2,8,30,866.0,88.0,1.6,23.6,662.0,863.75,641.99
2018,6,2,8,45,878.5,90.0,1.65,24.4,705.0,900.83,662.92
2018,6,2,9,0,891.0,92.0,1.7,25.2,748.0,935.37,681.97
2018,6,2,9,15,896.5,96.0,1.8,25.9,785.5,962.72,697.11
2018,6,2,9,30,902.0,100.0,1.9,26.6,823.0,986.77,710.13
2018,6,2,9,45,904.5,104.5,1.95,27.25,854.5,1004.97,718.99
2018,6,2,10,0,907.0,109.0,2.0,27.9,886.0,1019.54,725.65
2018,6,2,10,15,912.5,110.5,2.05,28.5,912.5,1030.24,730.13
2018,6,2,10,30,918.0,112.0,2.1,29.1,939.0,1037.29,732.46
2018,6,2,10,45,922.5,113.0,2.15,29.65,959.0,1039.11,731.83
2018,6,2,11,0,927.0,114.0,2.2,30.2,979.0,1037.18,729.04
2018,6,2,11,15,930.0,114.0,2.2,30.55,992.0,1029.04,722.57
2018,6,2,11,30,933.0,114.0,2.2,30.9,1005.0,1017.23,714.02
2018,6,2,11,45,934.5,114.5,2.15,31.25,1011.0,1000.86,702.24
2018,6,2,12,0,936.0,115.0,2.1,31.6,1017.0,981.0,688.45
2018,6,2,12,15,937.5,113.5,2.1,31.85,1015.0,955.9,672.32
