Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,12,30,939.0,112.0,2.1,32.1,1013.0,927.57,654.22
2018,6,2,12,45,939.5,110.0,2.05,32.3,1004.0,894.79,632.98
2018,6,2,13,0,940.0,108.0,2.0,32.5,995.0,859.03,609.85
2018,6,2,13,15,936.5,108.0,2.05,32.6,978.0,819.1,585.04
2018,6,2,13,30,933.0,108.0,2.1,32.7,961.0,776.7,558.36
2018,6,2,13,45,928.5,106.5,2.1,32.75,937.0,730.04,526.93
2018,6,2,14,0,924.0,105.0,2.1,32.8,913.0,681.4,492.77
2018,6,2,14,15,917.0,104.0,2.15,32.75,882.5,629.94,456.13
2018,6,2,14,30,910.0,103.0,2.2,32.7,852.0,577.15,417.35
2018,6,2,14,45,901.5,101.0,2.3,32.6,816.0,521.72,375.61
2018,6,2,15,0,893.0,99.0,2.4,32.5,780.0,465.61,331.82
2018,6,2,15,15,881.0,97.5,2.4,32.5,738.5,408.16,285.31
2018,6,2,15,30,869.0,96.0,2.4,32.5,697.0,350.88,237.83
2018,6,2,15,45,854.0,93.0,2.55,32.0,651.0,292.11,189.36
2018,6,2,16,0,839.0,90.0,2.7,31.5,605.0,234.38,142.2
2018,6,2,16,15,819.5,87.0,2.7,31.05,556.5,170.04,93.12
2018,6,2,16,30,800.0,84.0,2.7,30.6,508.0,114.65,58.4
2018,6,2,16,45,774.5,81.0,2.75,30.1,457.5,61.55,45.73
2018,6,2,17,0,749.0,78.0,2.8,29.6,407.0,58.0,43.08
2018,6,2,17,15,714.5,73.0,2.6,28.55,355.5,55.62,41.42
2018,6,2,17,30,680.0,68.0,2.4,27.5,304.0,48.47,35.67
2018,6,2,17,45,630.5,63.0,2.2,26.45,254.0,46.06,33.82
2018,6,2,18,0,581.0,58.0,2.0,25.4,204.0,43.59,31.79
2018,6,2,18,15,506.5,51.0,2.0,24.2,158.0,39.31,28.07
2018,6,2,18,30,432.0,44.0,2.0,23.0,112.0,34.93,24.05
2018,6,2,18,45,319.0,34.5,1.95,21.8,75.0,28.08,17.44
2018,6,2,19,0,206.0,25.0,1.9,20.6,38.0,21.02,4.24
2018,6,2,19,15,108.0,13.5,2.05,20.05,20.0,12.28,0.0
2018,6,2,19,30,10.0,2.0,2.2,19.5,2.0,0.0,0.0
2018,6,2,19,45,5.0,1.0,2.3,18.9,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.45,17.9,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,3,4,45,50.5,7.0,2.5,13.55,8.5,0.0,0.0
2018,6,3,5,0,101.0,14.0,2.7,13.8,17.0,32.74,0.0
2018,6,3,5,15,230.0,26.0,2.8,14.35,49.0,98.55,52.12
2018,6,3,5,30,359.0,38.0,2.9,14.9,81.0,169.14,123.27
2018,6,3,5,45,446.0,45.0,2.95,15.4,124.0,231.26,179.03
2018,6,3,6,0,533.0,52.0,3.0,15.9,167.0,302.47,241.52
2018,6,3,6,15,590.0,58.0,2.9,16.65,216.0,366.81,297.07
2018,6,3,6,30,647.0,64.0,2.8,17.4,265.0,436.16,354.58
2018,6,3,6,45,686.5,68.5,2.7,18.15,316.0,496.11,402.51
2018,6,3,7,0,726.0,73.0,2.6,18.9,367.0,560.42,451.7
2018,6,3,7,15,754.5,77.0,2.6,19.75,418.0,618.5,494.31
2018,6,3,7,30,783.0,81.0,2.6,20.6,469.0,677.02,534.61
2018,6,3,7,45,804.5,84.0,2.6,21.45,518.5,729.08,568.39
2018,6,3,8,0,826.0,87.0,2.6,22.3,568.0,780.3,600.71
2018,6,3,8,15,841.5,89.5,2.6,23.0,614.0,817.65,622.96
2018,6,3,8,30,857.0,92.0,2.6,23.7,660.0,859.82,648.21
2018,6,3,8,45,869.5,94.0,2.55,24.45,703.0,896.62,668.79
2018,6,3,9,0,882.0,96.0,2.5,25.2,746.0,930.91,687.35
2018,6,3,9,15,891.0,98.5,2.55,25.85,784.0,959.68,703.2
2018,6,3,9,30,900.0,101.0,2.6,26.5,822.0,985.35,716.96
2018,6,3,9,45,907.0,102.5,2.6,27.1,854.5,1004.71,726.3
2018,6,3,10,0,914.0,104.0,2.6,27.7,887.0,1020.62,733.49
2018,6,3,10,15,919.5,105.5,2.65,28.25,913.5,1031.47,738.17
2018,6,3,10,30,925.0,107.0,2.7,28.8,940.0,1038.64,740.66
2018,6,3,10,45,929.0,108.0,2.75,29.3,960.0,1040.06,739.81
2018,6,3,11,0,933.0,109.0,2.8,29.8,980.0,1037.72,736.76
2018,6,3,11,15,935.5,109.0,2.85,30.15,992.5,1029.16,730.38
2018,6,3,11,30,938.0,109.0,2.9,30.5,1005.0,1016.91,721.84
2018,6,3,11,45,939.5,109.0,3.0,30.85,1010.5,1000.11,710.94
2018,6,3,12,0,941.0,109.0,3.1,31.2,1016.0,979.81,697.87
2018,6,3,12,15,926.0,118.5,3.2,31.25,1009.5,950.04,679.57
2018,6,3,12,30,911.0,128.0,3.3,31.3,1003.0,917.56,659.43
2018,6,3,12,45,841.0,172.5,3.4,31.3,974.0,875.05,632.67
2018,6,3,13,0,771.0,217.0,3.5,31.3,945.0,829.21,602.64
2018,6,3,13,15,824.0,178.5,3.6,31.15,944.0,799.27,584.49
2018,6,3,13,30,877.0,140.0,3.7,31.0,943.0,763.56,561.65
2018,6,3,13,45,822.0,167.5,3.8,30.85,905.0,711.99,524.85
2018,6,3,14,0,767.0,195.0,3.9,30.7,867.0,658.75,486.34
2018,6,3,14,15,776.5,182.0,3.95,30.45,842.0,612.99,453.25
2018,6,3,14,30,786.0,169.0,4.0,30.2,817.0,564.54,417.07
2018,6,3,14,45,799.5,151.5,4.05,29.95,786.0,511.96,376.64
2018,6,3,15,0,813.0,134.0,4.1,29.7,755.0,456.77,332.76
2018,6,3,15,15,840.0,114.5,4.1,29.7,725.5,402.53,287.36
2018,6,3,15,30,867.0,95.0,4.1,29.7,696.0,350.17,241.76
2018,6,3,15,45,853.0,92.5,4.2,28.75,651.0,292.22,193.04
2018,6,3,16,0,839.0,90.0,4.3,27.8,606.0,235.16,145.54
2018,6,3,16,15,822.0,86.5,4.3,27.15,558.0,170.81,95.33
2018,6,3,16,30,805.0,83.0,4.3,26.5,510.0,115.11,59.48
2018,6,3,16,45,781.5,79.0,4.3,25.8,460.0,61.02,46.16
2018,6,3,17,0,758.0,75.0,4.3,25.1,410.0,55.72,41.99
2018,6,3,17,15,724.5,71.0,4.25,24.15,359.0,54.04,40.87
2018,6,3,17,30,691.0,67.0,4.2,23.2,308.0,52.31,39.65
2018,6,3,17,45,644.0,62.0,4.1,22.25,258.0,45.3,33.78
2018,6,3,18,0,597.0,57.0,4.0,21.3,208.0,42.79,31.68
2018,6,3,18,15,526.5,50.5,3.95,20.3,162.0,38.89,28.2
2018,6,3,18,30,456.0,44.0,3.9,19.3,116.0,34.92,24.46
2018,6,3,18,45,345.0,34.5,3.85,18.35,78.5,28.05,17.77
2018,6,3,19,0,234.0,25.0,3.8,17.4,41.0,20.96,5.27
2018,6,3,19,15,123.5,13.5,3.8,16.85,21.5,12.28,0.0
2018,6,3,19,30,13.0,2.0,3.8,16.3,2.0,0.0,0.0
2018,6,3,19,45,6.5,1.0,3.8,15.8,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,4,4,45,65.0,7.5,3.5,12.05,9.5,0.0,0.0
2018,6,4,5,0,130.0,15.0,3.6,12.2,19.0,39.34,0.0
2018,6,4,5,15,261.5,25.0,3.65,12.7,51.0,105.71,57.13
2018,6,4,5,30,393.0,35.0,3.7,13.2,83.0,176.6,129.47
2018,6,4,5,45,478.5,42.0,3.8,13.7,127.0,239.69,186.87
2018,6,4,6,0,564.0,49.0,3.9,14.2,171.0,311.86,251.02
2018,6,4,6,15,619.0,54.0,3.95,14.95,220.0,375.58,307.05
2018,6,4,6,30,674.0,59.0,4.0,15.7,269.0,442.43,363.75
2018,6,4,6,45,712.0,63.0,4.05,16.45,320.0,504.25,414.37
2018,6,4,7,0,750.0,67.0,4.1,17.2,371.0,568.13,464.7
2018,6,4,7,15,777.5,70.5,4.15,17.85,422.0,625.95,508.73
2018,6,4,7,30,805.0,74.0,4.2,18.5,473.0,684.09,550.09
2018,6,4,7,45,825.0,77.0,4.3,19.15,522.5,729.86,581.06
2018,6,4,8,0,845.0,80.0,4.4,19.8,572.0,780.22,615.01
2018,6,4,8,15,861.0,82.0,4.45,20.35,619.0,824.78,644.09
2018,6,4,8,30,877.0,84.0,4.5,20.9,666.0,867.5,671.45
2018,6,4,8,45,889.5,86.5,4.55,21.4,710.0,905.51,695.28
2018,6,4,9,0,902.0,89.0,4.6,21.9,754.0,940.95,717.08
2018,6,4,9,15,906.5,93.5,4.65,22.2,791.0,968.22,733.7
2018,6,4,9,30,911.0,98.0,4.7,22.5,828.0,992.1,748.02
2018,6,4,9,45,911.5,103.5,4.75,22.8,859.0,1009.64,758.06
2018,6,4,10,0,912.0,109.0,4.8,23.1,890.0,1023.43,765.68
2018,6,4,10,15,918.5,110.0,4.85,23.2,917.5,1034.71,772.33
2018,6,4,10,30,925.0,111.0,4.9,23.3,945.0,1042.32,776.66
2018,6,4,10,45,931.0,111.0,5.0,23.35,966.0,1044.7,778.19
2018,6,4,11,0,937.0,111.0,5.1,23.4,987.0,1043.32,777.35
2018,6,4,11,15,940.0,111.5,5.2,23.3,1000.0,1035.71,772.9
2018,6,4,11,30,943.0,112.0,5.3,23.2,1013.0,1024.38,766.04
2018,6,4,11,45,944.5,112.0,5.4,23.15,1018.5,1007.5,755.31
2018,6,4,12,0,946.0,112.0,5.5,23.1,1024.0,987.1,742.21
2018,6,4,12,15,946.0,112.0,5.55,22.9,1022.5,961.95,725.94
2018,6,4,12,30,946.0,112.0,5.6,22.7,1021.0,933.58,707.4
2018,6,4,12,45,944.5,112.0,5.7,22.55,1012.0,900.83,685.84
2018,6,4,13,0,943.0,112.0,5.8,22.4,1003.0,865.18,662.06
2018,6,4,13,15,940.5,111.0,5.8,22.25,986.0,825.1,634.45
2018,6,4,13,30,938.0,110.0,5.8,22.1,969.0,782.5,604.82
2018,6,4,13,45,934.0,108.5,5.85,21.9,945.5,736.08,570.94
2018,6,4,14,0,930.0,107.0,5.9,21.7,922.0,687.61,534.05
2018,6,4,14,15,923.5,105.5,5.85,21.5,891.5,635.83,493.39
2018,6,4,14,30,917.0,104.0,5.8,21.3,861.0,582.67,450.6
2018,6,4,14,45,908.0,102.5,5.8,21.1,824.5,527.15,404.87
2018,6,4,15,0,899.0,101.0,5.8,20.9,788.0,470.97,357.29
2018,6,4,15,15,877.5,101.5,5.8,20.9,742.5,411.32,305.67
2018,6,4,15,30,856.0,102.0,5.8,20.9,697.0,352.86,254.12
2018,6,4,15,45,852.0,96.5,5.75,20.2,655.5,295.76,203.42
2018,6,4,16,0,848.0,91.0,5.7,19.5,614.0,238.46,153.17
2018,6,4,16,15,829.5,87.5,5.7,19.0,565.0,173.4,100.44
2018,6,4,16,30,811.0,84.0,5.7,18.5,516.0,117.16,62.77
2018,6,4,16,45,785.5,81.5,5.65,18.0,465.5,63.8,50.12
2018,6,4,17,0,760.0,79.0,5.6,17.5,415.0,58.74,46.0
2018,6,4,17,15,725.0,75.0,5.5,16.9,363.5,57.18,44.89
2018,6,4,17,30,690.0,71.0,5.4,16.3,312.0,50.66,39.35
2018,6,4,17,45,630.0,66.5,5.3,15.75,259.5,48.67,37.72
2018,6,4,18,0,570.0,62.0,5.2,15.2,207.0,46.69,35.98
2018,6,4,18,15,505.0,54.0,5.1,14.65,162.0,41.72,31.42
2018,6,4,18,30,440.0,46.0,5.0,14.1,117.0,36.59,26.5
2018,6,4,18,45,323.0,36.5,4.85,13.55,79.0,29.79,19.71
2018,6,4,19,0,206.0,27.0,4.7,13.0,41.0,21.34,6.48
2018,6,4,19,15,108.0,14.5,4.65,12.75,21.5,13.19,0.0
2018,6,4,19,30,10.0,2.0,4.6,12.5,2.0,0.0,0.0
2018,6,4,19,45,5.0,1.0,4.55,12.2,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.45,11.55,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.15,11.15,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.0,11.05,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,5,4,45,37.0,8.0,3.65,10.4,9.0,0.0,0.0
2018,6,5,5,0,74.0,16.0,3.8,10.6,18.0,29.14,0.0
2018,6,5,5,15,186.0,30.0,3.9,10.95,49.0,91.27,50.6
2018,6,5,5,30,298.0,44.0,4.0,11.3,80.0,155.04,115.18
2018,6,5,5,45,363.5,53.5,4.05,11.7,118.0,206.78,162.94
2018,6,5,6,0,429.0,63.0,4.1,12.1,156.0,269.05,218.86
2018,6,5,6,15,449.5,76.5,4.1,12.5,196.0,314.71,260.3
2018,6,5,6,30,470.0,90.0,4.1,12.9,236.0,365.01,304.02
2018,6,5,6,45,563.5,92.5,4.1,13.3,298.5,452.4,376.66
2018,6,5,7,0,657.0,95.0,4.1,13.7,361.0,543.04,449.77
2018,6,5,7,15,700.5,98.0,4.1,14.15,415.5,607.18,499.68
2018,6,5,7,30,744.0,101.0,4.1,14.6,470.0,673.17,549.58
2018,6,5,7,45,769.5,103.5,4.05,15.05,520.0,723.19,584.29
2018,6,5,8,0,795.0,106.0,4.0,15.5,570.0,775.87,620.22
2018,6,5,8,15,814.5,109.0,4.0,16.0,618.0,823.22,651.57
2018,6,5,8,30,834.0,112.0,4.0,16.5,666.0,869.0,681.25
2018,6,5,8,45,849.5,113.0,3.95,17.0,709.0,907.05,704.72
2018,6,5,9,0,865.0,114.0,3.9,17.5,752.0,933.76,719.97
2018,6,5,9,15,882.0,113.0,3.9,17.9,792.5,965.81,739.44
2018,6,5,9,30,899.0,112.0,3.9,18.3,833.0,995.15,756.85
2018,6,5,9,45,914.5,109.0,3.9,18.7,868.0,1017.93,769.73
2018,6,5,10,0,930.0,106.0,3.9,19.1,903.0,1037.52,780.48
2018,6,5,10,15,902.5,126.5,3.9,19.4,919.5,1035.38,777.0
2018,6,5,10,30,875.0,147.0,3.9,19.7,936.0,1028.33,770.55
2018,6,5,10,45,824.0,182.5,3.95,20.0,938.5,1021.58,764.83
2018,6,5,11,0,773.0,218.0,4.0,20.3,941.0,1006.91,753.89
2018,6,5,11,15,826.0,188.5,4.05,20.45,970.0,1010.66,755.97
2018,6,5,11,30,879.0,159.0,4.1,20.6,999.0,1006.67,752.8
2018,6,5,11,45,910.5,139.5,4.2,20.7,1014.0,1000.92,749.07
2018,6,5,12,0,942.0,120.0,4.3,20.8,1029.0,990.75,742.43
2018,6,5,12,15,948.0,116.0,4.4,20.8,1029.0,967.37,727.19
2018,6,5,12,30,954.0,112.0,4.5,20.8,1029.0,940.54,709.87
2018,6,5,12,45,946.5,115.0,4.6,20.75,1017.5,905.26,686.83
2018,6,5,13,0,939.0,118.0,4.7,20.7,1006.0,867.39,661.77
2018,6,5,13,15,936.5,117.0,4.75,20.55,989.5,827.47,634.94
2018,6,5,13,30,934.0,116.0,4.8,20.4,973.0,785.04,606.03
2018,6,5,13,45,896.5,132.5,4.9,20.2,938.0,731.08,566.55
2018,6,5,14,0,859.0,149.0,5.0,20.0,903.0,679.06,527.09
2018,6,5,14,15,881.0,131.5,5.0,19.75,881.5,632.74,491.47
2018,6,5,14,30,903.0,114.0,5.0,19.5,860.0,583.9,452.6
2018,6,5,14,45,902.0,108.5,5.05,19.2,826.5,529.7,408.29
2018,6,5,15,0,901.0,103.0,5.1,18.9,793.0,474.05,361.34
2018,6,5,15,15,889.0,101.0,5.1,18.9,751.0,415.86,310.61
2018,6,5,15,30,877.0,99.0,5.1,18.9,709.0,357.83,258.96
2018,6,5,15,45,863.5,96.0,5.05,18.25,663.5,299.07,206.89
2018,6,5,16,0,850.0,93.0,5.0,17.6,618.0,234.38,150.78
2018,6,5,16,15,832.0,89.5,4.95,17.2,569.0,176.08,103.09
2018,6,5,16,30,814.0,86.0,4.9,16.8,520.0,119.74,64.94
2018,6,5,16,45,789.5,82.0,4.9,16.4,469.0,65.1,51.57
2018,6,5,17,0,765.0,78.0,4.9,16.0,418.0,57.95,45.59
2018,6,5,17,15,729.5,74.0,4.8,15.5,366.0,56.35,44.42
2018,6,5,17,30,694.0,70.0,4.7,15.0,314.0,49.88,38.88
2018,6,5,17,45,643.5,65.5,4.6,14.55,263.5,47.9,37.23
2018,6,5,18,0,593.0,61.0,4.5,14.1,213.0,45.9,35.45
2018,6,5,18,15,517.5,54.0,4.35,13.6,166.0,41.7,31.56
2018,6,5,18,30,442.0,47.0,4.2,13.1,119.0,37.42,27.38
2018,6,5,18,45,328.0,37.5,4.05,12.6,81.0,30.66,20.61
2018,6,5,19,0,214.0,28.0,3.9,12.1,43.0,22.13,7.71
2018,6,5,19,15,112.5,15.0,3.85,11.85,22.5,13.64,0.0
2018,6,5,19,30,11.0,2.0,3.8,11.6,2.0,0.0,0.0
2018,6,5,19,45,5.5,1.0,3.8,11.4,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,6,4,45,11.0,6.0,3.65,10.95,6.5,0.0,0.0
2018,6,6,5,0,22.0,12.0,3.7,11.1,13.0,15.24,0.0
2018,6,6,5,15,78.0,27.5,3.75,11.35,36.0,55.57,29.88
2018,6,6,5,30,134.0,43.0,3.8,11.6,59.0,95.97,70.67
2018,6,6,5,45,180.0,58.5,3.85,11.9,91.0,137.22,107.77
2018,6,6,6,0,226.0,74.0,3.9,12.2,123.0,183.53,149.08
2018,6,6,6,15,240.5,92.0,3.95,12.5,156.5,222.47,183.88
2018,6,6,6,30,255.0,110.0,4.0,12.8,190.0,262.49,218.66
2018,6,6,6,45,244.0,127.5,4.0,13.15,215.0,288.0,240.18
2018,6,6,7,0,233.0,145.0,4.0,13.5,240.0,311.83,259.5
2018,6,6,7,15,195.0,171.0,4.05,13.8,257.5,313.77,259.92
2018,6,6,7,30,157.0,197.0,4.1,14.1,275.0,322.22,265.12
2018,6,6,7,45,285.5,202.5,4.1,14.4,362.5,444.32,364.45
2018,6,6,8,0,414.0,208.0,4.1,14.7,450.0,577.99,469.09
2018,6,6,8,15,459.5,213.0,4.15,15.1,501.5,636.06,511.94
2018,6,6,8,30,505.0,218.0,4.2,15.5,553.0,695.39,555.25
2018,6,6,8,45,505.5,234.0,4.25,15.9,588.0,726.85,576.2
2018,6,6,9,0,506.0,250.0,4.3,16.3,623.0,756.18,595.49
2018,6,6,9,15,464.0,282.0,4.35,16.65,638.0,759.87,594.87
2018,6,6,9,30,422.0,314.0,4.4,17.0,653.0,759.26,591.33
2018,6,6,9,45,449.0,322.0,4.45,17.35,695.5,797.88,618.17
2018,6,6,10,0,476.0,330.0,4.5,17.7,738.0,834.94,643.38
2018,6,6,10,15,601.5,279.5,4.6,17.9,811.5,911.12,699.92
2018,6,6,10,30,727.0,229.0,4.7,18.1,885.0,984.37,752.01
2018,6,6,10,45,677.0,267.0,4.75,18.3,888.0,968.07,738.79
2018,6,6,11,0,627.0,305.0,4.8,18.5,891.0,947.21,721.86
2018,6,6,11,15,718.5,249.0,4.9,18.65,929.5,972.95,742.15
2018,6,6,11,30,810.0,193.0,5.0,18.8,968.0,984.82,750.2
2018,6,6,11,45,836.0,177.0,5.15,18.9,980.5,976.73,745.13
2018,6,6,12,0,862.0,161.0,5.3,19.0,993.0,953.76,729.82
2018,6,6,12,15,821.0,178.0,5.35,19.05,969.0,919.15,705.82
2018,6,6,12,30,780.0,195.0,5.4,19.1,945.0,872.28,673.02
2018,6,6,12,45,727.5,215.0,5.45,19.1,909.0,822.61,637.78
2018,6,6,13,0,675.0,235.0,5.5,19.1,873.0,768.28,597.31
2018,6,6,13,15,689.0,232.0,5.5,19.0,873.5,745.83,580.97
2018,6,6,13,30,703.0,229.0,5.5,18.9,874.0,720.36,561.92
2018,6,6,13,45,672.5,227.5,5.55,18.85,832.0,662.8,518.4
2018,6,6,14,0,642.0,226.0,5.6,18.8,790.0,606.34,475.05
2018,6,6,14,15,669.5,208.0,5.55,18.65,778.5,571.7,447.8
2018,6,6,14,30,697.0,190.0,5.5,18.5,767.0,533.26,416.63
2018,6,6,14,45,691.0,189.0,5.5,18.3,740.0,488.62,379.64
2018,6,6,15,0,685.0,188.0,5.5,18.1,713.0,443.47,341.27
2018,6,6,15,15,690.5,177.5,5.5,18.1,682.5,394.81,298.84
2018,6,6,15,30,696.0,167.0,5.5,18.1,652.0,344.9,254.42
2018,6,6,15,45,612.0,174.5,5.45,17.55,580.5,284.86,204.83
2018,6,6,16,0,528.0,182.0,5.4,17.0,509.0,234.47,164.54
2018,6,6,16,15,503.0,173.0,5.4,16.6,464.5,188.8,128.13
2018,6,6,16,30,478.0,164.0,5.4,16.2,420.0,146.11,98.76
2018,6,6,16,45,489.5,149.0,5.35,15.8,388.5,103.15,84.88
2018,6,6,17,0,501.0,134.0,5.3,15.4,357.0,90.93,74.64
2018,6,6,17,15,486.5,119.5,5.2,14.9,314.5,82.99,68.04
2018,6,6,17,30,472.0,105.0,5.1,14.4,272.0,74.58,60.9
2018,6,6,17,45,440.5,92.5,5.0,13.9,229.0,67.03,54.37
2018,6,6,18,0,409.0,80.0,4.9,13.4,186.0,59.11,47.34
2018,6,6,18,15,340.0,70.0,4.7,13.05,145.0,52.56,41.3
2018,6,6,18,30,271.0,60.0,4.5,12.7,104.0,45.81,34.83
2018,6,6,18,45,181.0,45.0,4.3,12.3,70.0,34.86,24.29
2018,6,6,19,0,91.0,30.0,4.1,11.9,36.0,23.98,9.5
2018,6,6,19,15,46.5,16.0,4.1,11.8,19.0,14.55,0.0
2018,6,6,19,30,2.0,2.0,4.1,11.7,2.0,0.0,0.0
2018,6,6,19,45,1.0,1.0,4.1,11.65,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,7,4,45,15.0,7.0,3.7,10.5,7.5,0.0,0.0
2018,6,7,5,0,30.0,14.0,3.8,10.6,15.0,18.62,0.0
2018,6,7,5,15,104.5,31.5,3.9,10.95,43.0,67.72,37.73
2018,6,7,5,30,179.0,49.0,4.0,11.3,71.0,117.7,87.53
2018,6,7,5,45,208.0,57.0,4.1,11.65,94.0,145.48,114.38
2018,6,7,6,0,237.0,65.0,4.2,12.0,117.0,185.85,151.14
2018,6,7,6,15,132.0,73.0,4.25,12.45,103.0,147.81,121.2
2018,6,7,6,30,27.0,81.0,4.3,12.9,89.0,91.85,73.52
2018,6,7,6,45,27.5,103.5,4.35,13.4,113.0,116.22,94.14
2018,6,7,7,0,28.0,126.0,4.4,13.9,137.0,140.59,114.29
2018,6,7,7,15,87.0,158.5,4.4,14.35,200.5,215.54,177.42
2018,6,7,7,30,146.0,191.0,4.4,14.8,264.0,307.35,252.74
2018,6,7,7,45,99.0,200.0,4.4,15.2,251.5,285.83,233.0
2018,6,7,8,0,52.0,209.0,4.4,15.6,239.0,247.52,199.84
2018,6,7,8,15,84.5,234.5,4.35,16.05,288.5,302.24,243.8
2018,6,7,8,30,117.0,260.0,4.3,16.5,338.0,373.08,299.23
2018,6,7,8,45,232.0,269.0,4.25,16.95,436.0,502.82,401.13
2018,6,7,9,0,347.0,278.0,4.2,17.4,534.0,623.03,492.25
2018,6,7,9,15,500.5,244.0,4.25,17.8,634.5,753.94,590.01
2018,6,7,9,30,654.0,210.0,4.3,18.2,735.0,879.44,680.27
2018,6,7,9,45,701.5,198.5,4.35,18.55,782.0,921.16,706.91
2018,6,7,10,0,749.0,187.0,4.4,18.9,829.0,960.75,732.49
2018,6,7,10,15,815.0,164.0,4.55,19.1,882.5,997.85,757.52
2018,6,7,10,30,881.0,141.0,4.7,19.3,936.0,1027.64,777.53
2018,6,7,10,45,885.5,142.0,4.85,19.55,956.0,1029.32,778.31
2018,6,7,11,0,890.0,143.0,5.0,19.8,976.0,1027.39,776.9
2018,6,7,11,15,894.5,143.0,5.05,19.85,989.5,1020.89,772.27
2018,6,7,11,30,899.0,143.0,5.1,19.9,1003.0,1010.82,765.32
2018,6,7,11,45,903.0,142.0,5.2,20.0,1010.0,995.84,755.32
2018,6,7,12,0,907.0,141.0,5.3,20.1,1017.0,977.46,743.03
2018,6,7,12,15,906.5,141.5,5.3,20.15,1015.5,953.04,726.02
2018,6,7,12,30,906.0,142.0,5.3,20.2,1014.0,925.58,706.94
2018,6,7,12,45,904.0,141.0,5.3,20.25,1004.0,892.63,684.0
2018,6,7,13,0,902.0,140.0,5.3,20.3,994.0,856.99,659.09
2018,6,7,13,15,901.0,138.0,5.3,20.35,978.5,818.69,632.19
2018,6,7,13,30,900.0,136.0,5.3,20.4,963.0,777.89,603.12
2018,6,7,13,45,897.0,134.0,5.3,20.4,940.5,733.34,569.44
2018,6,7,14,0,894.0,132.0,5.3,20.4,918.0,686.75,533.52
2018,6,7,14,15,888.0,129.5,5.3,20.35,888.0,636.14,493.83
2018,6,7,14,30,882.0,127.0,5.3,20.3,858.0,584.18,452.05
2018,6,7,14,45,874.5,123.5,5.3,20.25,822.0,529.55,407.1
2018,6,7,15,0,867.0,120.0,5.3,20.2,786.0,474.19,360.29
2018,6,7,15,15,854.5,117.5,5.3,20.2,744.5,412.91,307.71
2018,6,7,15,30,842.0,115.0,5.3,20.2,703.0,355.48,257.03
2018,6,7,15,45,829.0,111.5,5.2,19.7,658.5,297.74,206.08
2018,6,7,16,0,816.0,108.0,5.1,19.2,614.0,240.93,156.59
2018,6,7,16,15,799.5,103.0,5.0,18.8,566.0,183.63,109.9
2018,6,7,16,30,783.0,98.0,4.9,18.4,518.0,128.16,72.07
2018,6,7,16,45,758.0,93.5,4.8,18.0,467.5,74.96,59.77
2018,6,7,17,0,733.0,89.0,4.7,17.6,417.0,59.98,47.05
2018,6,7,17,15,696.5,83.5,4.6,17.05,364.5,57.85,45.44
2018,6,7,17,30,660.0,78.0,4.5,16.5,312.0,55.57,43.66
2018,6,7,17,45,609.5,72.5,4.4,15.9,262.0,53.1,41.63
2018,6,7,18,0,559.0,67.0,4.3,15.3,212.0,50.58,39.43
2018,6,7,18,15,484.5,59.0,4.1,14.7,165.5,45.75,35.02
2018,6,7,18,30,410.0,51.0,3.9,14.1,119.0,40.8,30.27
2018,6,7,18,45,300.5,40.0,3.7,13.45,81.0,31.15,21.06
2018,6,7,19,0,191.0,29.0,3.5,12.8,43.0,22.86,9.3
2018,6,7,19,15,100.0,15.5,3.45,12.5,22.5,14.1,0.0
2018,6,7,19,30,9.0,2.0,3.4,12.2,2.0,0.0,0.0
2018,6,7,19,45,4.5,1.0,3.4,11.9,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,8,4,45,49.0,8.0,2.45,10.35,9.5,0.0,0.0
2018,6,8,5,0,98.0,16.0,2.6,10.7,19.0,33.71,0.0
2018,6,8,5,15,211.0,28.5,2.75,11.3,50.0,95.48,53.94
2018,6,8,5,30,324.0,41.0,2.9,11.9,81.0,159.65,118.01
2018,6,8,5,45,407.0,50.0,3.05,12.5,123.5,220.33,172.62
2018,6,8,6,0,490.0,59.0,3.2,13.1,166.0,289.77,233.99
2018,6,8,6,15,547.5,66.5,3.15,13.65,214.5,353.72,289.94
2018,6,8,6,30,605.0,74.0,3.1,14.2,263.0,422.77,348.23
2018,6,8,6,45,646.0,79.5,3.05,14.8,313.5,484.6,398.7
2018,6,8,7,0,687.0,85.0,3.0,15.4,364.0,548.94,449.24
2018,6,8,7,15,717.0,89.5,3.0,16.0,414.5,606.77,493.07
2018,6,8,7,30,747.0,94.0,3.0,16.6,465.0,662.73,533.85
2018,6,8,7,45,769.5,97.5,2.95,17.25,514.0,714.73,568.84
2018,6,8,8,0,792.0,101.0,2.9,17.9,563.0,766.03,602.42
2018,6,8,8,15,809.5,104.0,2.95,18.55,609.5,811.57,631.65
2018,6,8,8,30,827.0,107.0,3.0,19.2,656.0,855.45,659.24
2018,6,8,8,45,840.5,109.0,3.0,19.8,698.5,892.67,681.56
2018,6,8,9,0,854.0,111.0,3.0,20.4,741.0,918.68,695.97
2018,6,8,9,15,863.5,113.0,3.05,20.95,778.5,946.73,712.25
2018,6,8,9,30,873.0,115.0,3.1,21.5,816.0,971.81,726.42
2018,6,8,9,45,879.5,117.5,3.15,22.05,848.0,991.34,736.88
2018,6,8,10,0,886.0,120.0,3.2,22.6,880.0,1007.5,745.16
2018,6,8,10,15,892.5,121.0,3.25,23.1,906.5,1018.62,750.35
2018,6,8,10,30,899.0,122.0,3.3,23.6,933.0,1026.2,753.34
2018,6,8,10,45,903.5,122.0,3.35,24.05,952.5,1027.16,752.28
2018,6,8,11,0,908.0,122.0,3.4,24.5,972.0,1024.49,749.03
2018,6,8,11,15,911.0,122.0,3.5,24.9,984.5,1016.71,743.11
2018,6,8,11,30,914.0,122.0,3.6,25.3,997.0,1005.34,734.96
2018,6,8,11,45,916.0,121.5,3.65,25.65,1002.5,989.02,723.46
2018,6,8,12,0,918.0,121.0,3.7,26.0,1008.0,969.3,709.83
2018,6,8,12,15,915.0,122.0,3.85,26.1,1004.5,943.16,693.29
2018,6,8,12,30,912.0,123.0,4.0,26.2,1001.0,914.05,674.68
2018,6,8,12,45,907.5,124.5,4.15,26.3,991.0,881.29,653.46
2018,6,8,13,0,903.0,126.0,4.3,26.4,981.0,845.93,630.27
2018,6,8,13,15,900.0,125.0,4.45,26.3,964.5,807.1,604.95
2018,6,8,13,30,897.0,124.0,4.6,26.2,948.0,765.91,577.87
2018,6,8,13,45,893.0,122.0,4.75,26.1,925.0,720.98,546.02
2018,6,8,14,0,889.0,120.0,4.9,26.0,902.0,674.11,511.69
2018,6,8,14,15,883.5,117.0,5.0,25.75,872.0,623.79,473.91
2018,6,8,14,30,878.0,114.0,5.1,25.5,842.0,572.09,433.89
2018,6,8,14,45,870.5,111.0,5.2,25.3,806.5,518.25,390.87
2018,6,8,15,0,863.0,108.0,5.3,25.1,771.0,463.68,345.88
2018,6,8,15,15,851.0,106.0,5.3,25.1,730.5,407.69,298.17
2018,6,8,15,30,839.0,104.0,5.3,25.1,690.0,351.9,249.65
2018,6,8,15,45,827.0,100.0,5.45,24.3,646.0,288.93,195.93
2018,6,8,16,0,815.0,96.0,5.6,23.5,602.0,232.19,147.39
2018,6,8,16,15,800.5,91.0,5.55,22.95,555.0,175.37,101.56
2018,6,8,16,30,786.0,86.0,5.5,22.4,508.0,120.11,64.13
2018,6,8,16,45,764.5,81.5,5.45,21.85,459.0,66.87,43.17
2018,6,8,17,0,743.0,77.0,5.4,21.3,410.0,56.86,43.63
2018,6,8,17,15,713.5,72.5,5.25,20.6,360.5,54.88,42.2
2018,6,8,17,30,684.0,68.0,5.1,19.9,311.0,52.81,40.63
2018,6,8,17,45,643.5,61.5,4.95,19.2,262.0,44.66,33.67
2018,6,8,18,0,603.0,55.0,4.8,18.5,213.0,40.95,30.46
2018,6,8,18,15,538.5,49.0,4.55,17.8,167.5,37.39,27.25
2018,6,8,18,30,474.0,43.0,4.3,17.1,122.0,33.77,23.79
2018,6,8,18,45,373.5,34.5,4.05,16.4,84.0,27.76,17.95
2018,6,8,19,0,273.0,26.0,3.8,15.7,46.0,21.59,8.75
2018,6,8,19,15,146.5,14.0,3.75,15.3,24.0,12.73,0.0
2018,6,8,19,30,20.0,2.0,3.7,14.9,2.0,0.0,0.0
2018,6,8,19,45,10.0,1.0,3.7,14.5,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,9,4,45,4.5,4.0,3.5,12.55,4.0,0.0,0.0
2018,6,9,5,0,9.0,8.0,3.7,12.7,8.0,9.03,0.0
2018,6,9,5,15,7.0,9.0,3.9,12.95,9.5,9.82,0.89
2018,6,9,5,30,5.0,10.0,4.1,13.2,11.0,10.5,2.93
2018,6,9,5,45,2.5,10.5,4.35,13.45,11.0,10.13,2.91
2018,6,9,6,0,0.0,11.0,4.6,13.7,11.0,9.66,2.63
2018,6,9,6,15,0.0,29.5,4.65,13.9,29.5,25.97,16.7
2018,6,9,6,30,0.0,48.0,4.7,14.1,48.0,42.35,30.75
2018,6,9,6,45,34.0,99.5,4.8,14.3,113.5,115.63,93.5
2018,6,9,7,0,68.0,151.0,4.9,14.5,179.0,193.23,158.79
2018,6,9,7,15,83.0,177.0,4.85,14.6,215.5,233.12,191.57
2018,6,9,7,30,98.0,203.0,4.8,14.7,252.0,274.06,224.75
2018,6,9,7,45,92.0,219.5,4.8,14.8,269.0,289.33,236.21
2018,6,9,8,0,86.0,236.0,4.8,14.9,286.0,303.87,246.96
2018,6,9,8,15,142.0,264.0,4.8,15.2,355.0,395.99,320.73
2018,6,9,8,30,198.0,292.0,4.8,15.5,424.0,477.96,384.75
2018,6,9,8,45,267.5,301.0,4.8,15.75,491.5,568.96,454.79
2018,6,9,9,0,337.0,310.0,4.8,16.0,559.0,647.8,514.25
2018,6,9,9,15,352.0,323.0,4.85,16.45,595.0,681.36,537.42
2018,6,9,9,30,367.0,336.0,4.9,16.9,631.0,713.9,559.8
2018,6,9,9,45,399.5,340.5,4.95,17.3,673.5,767.32,597.58
2018,6,9,10,0,432.0,345.0,5.0,17.7,716.0,805.74,624.22
2018,6,9,10,15,485.5,339.0,5.05,18.2,767.5,852.82,657.29
2018,6,9,10,30,539.0,333.0,5.1,18.7,819.0,898.01,688.54
2018,6,9,10,45,612.5,301.0,5.15,19.15,865.0,935.74,715.37
2018,6,9,11,0,686.0,269.0,5.2,19.6,911.0,970.57,739.93
2018,6,9,11,15,640.5,303.0,5.3,19.85,909.0,947.56,721.56
2018,6,9,11,30,595.0,337.0,5.4,20.1,907.0,923.27,702.61
2018,6,9,11,45,632.0,305.0,5.5,20.35,913.5,911.86,695.75
2018,6,9,12,0,669.0,273.0,5.6,20.6,920.0,898.28,687.19
2018,6,9,12,15,472.5,365.5,5.65,20.6,822.0,785.54,601.6
2018,6,9,12,30,276.0,458.0,5.7,20.6,724.0,673.4,515.32
2018,6,9,12,45,407.5,408.0,5.8,20.6,796.5,726.96,558.34
2018,6,9,13,0,539.0,358.0,5.9,20.6,869.0,768.43,591.29
2018,6,9,13,15,669.5,275.0,5.9,20.55,898.5,768.56,594.27
2018,6,9,13,30,800.0,192.0,5.9,20.5,928.0,757.73,588.76
2018,6,9,13,45,742.0,217.5,5.95,20.45,886.5,702.56,546.29
2018,6,9,14,0,684.0,243.0,6.0,20.4,845.0,648.14,504.02
2018,6,9,14,15,584.5,275.0,6.0,20.25,777.5,577.66,448.98
2018,6,9,14,30,485.0,307.0,6.0,20.1,710.0,515.75,400.06
2018,6,9,14,45,514.5,279.0,6.05,19.95,690.0,476.89,368.96
2018,6,9,15,0,544.0,251.0,6.1,19.8,670.0,434.62,333.97
2018,6,9,15,15,521.5,244.5,6.1,19.8,628.5,385.77,293.06
2018,6,9,15,30,499.0,238.0,6.1,19.8,587.0,338.91,253.33
2018,6,9,15,45,479.5,226.0,6.15,19.35,543.5,291.03,213.1
2018,6,9,16,0,460.0,214.0,6.2,18.9,500.0,245.3,175.04
2018,6,9,16,15,509.5,180.0,6.15,18.55,473.5,196.19,132.9
2018,6,9,16,30,559.0,146.0,6.1,18.2,447.0,141.0,90.48
2018,6,9,16,45,542.0,134.5,6.05,17.85,403.0,95.44,69.02
2018,6,9,17,0,525.0,123.0,6.0,17.5,359.0,83.63,67.68
2018,6,9,17,15,484.5,113.5,5.85,17.0,311.0,78.72,63.74
2018,6,9,17,30,444.0,104.0,5.7,16.5,263.0,73.55,59.49
2018,6,9,17,45,418.0,90.0,5.5,16.05,221.0,64.99,52.1
2018,6,9,18,0,392.0,76.0,5.3,15.6,179.0,55.99,44.17
2018,6,9,18,15,356.5,63.0,5.1,15.1,141.5,47.27,36.31
2018,6,9,18,30,321.0,50.0,4.9,14.6,104.0,38.19,27.94
2018,6,9,18,45,242.0,39.0,4.65,14.1,72.0,30.2,20.26
2018,6,9,19,0,163.0,28.0,4.4,13.6,40.0,21.99,9.52
2018,6,9,19,15,89.0,16.0,4.25,13.3,22.0,14.55,0.0
2018,6,9,19,30,15.0,4.0,4.1,13.0,4.0,0.0,0.0
2018,6,9,19,45,7.5,2.0,3.95,12.7,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,6,10,4,45,28.0,7.0,2.45,9.45,8.0,0.0,0.0
2018,6,10,5,0,56.0,14.0,2.6,9.8,16.0,23.61,0.0
2018,6,10,5,15,141.0,27.0,2.75,10.35,42.0,75.64,42.88
2018,6,10,5,30,226.0,40.0,2.9,10.9,68.0,126.49,93.75
2018,6,10,5,45,301.5,51.5,3.05,11.5,106.5,180.02,141.61
2018,6,10,6,0,377.0,63.0,3.2,12.1,145.0,241.98,196.43
2018,6,10,6,15,430.5,73.0,3.3,12.85,189.5,299.59,246.99
2018,6,10,6,30,484.0,83.0,3.4,13.6,234.0,367.38,304.46
2018,6,10,6,45,549.5,88.0,3.5,14.3,288.5,436.95,361.9
2018,6,10,7,0,615.0,93.0,3.6,15.0,343.0,511.58,421.61
2018,6,10,7,15,659.0,97.0,3.6,15.7,397.0,575.06,470.48
2018,6,10,7,30,703.0,101.0,3.6,16.4,451.0,640.6,519.39
2018,6,10,7,45,741.5,103.0,3.65,17.05,505.5,698.31,560.09
2018,6,10,8,0,780.0,105.0,3.7,17.7,560.0,759.73,602.19
2018,6,10,8,15,804.0,106.5,3.7,18.25,609.0,808.63,634.25
2018,6,10,8,30,828.0,108.0,3.7,18.8,658.0,856.3,664.9
2018,6,10,8,45,841.5,110.0,3.65,19.35,700.5,893.58,687.45
2018,6,10,9,0,855.0,112.0,3.6,19.9,743.0,919.65,701.96
2018,6,10,9,15,867.5,113.5,3.6,20.4,782.0,950.05,719.84
2018,6,10,9,30,880.0,115.0,3.6,20.9,821.0,977.6,735.6
2018,6,10,9,45,890.5,114.5,3.55,21.35,854.0,998.04,746.3
2018,6,10,10,0,901.0,114.0,3.5,21.8,887.0,1015.23,754.85
2018,6,10,10,15,907.0,114.5,3.5,22.15,913.0,1025.59,759.6
2018,6,10,10,30,913.0,115.0,3.5,22.5,939.0,1032.37,762.12
2018,6,10,10,45,917.5,115.0,3.5,22.9,958.5,1033.5,760.92
2018,6,10,11,0,922.0,115.0,3.5,23.3,978.0,1030.95,757.48
2018,6,10,11,15,926.0,114.0,3.5,23.5,991.0,1023.24,751.4
2018,6,10,11,30,930.0,113.0,3.5,23.7,1004.0,1011.89,743.1
2018,6,10,11,45,933.0,111.5,3.55,23.95,1009.5,995.53,731.84
2018,6,10,12,0,936.0,110.0,3.6,24.2,1015.0,975.69,718.38
2018,6,10,12,15,935.5,109.5,3.7,24.3,1012.5,950.25,701.98
2018,6,10,12,30,935.0,109.0,3.8,24.4,1010.0,921.67,683.43
2018,6,10,12,45,934.0,108.0,3.9,24.5,1000.5,889.2,662.15
2018,6,10,13,0,933.0,107.0,4.0,24.6,991.0,853.84,638.77
2018,6,10,13,15,930.0,105.0,4.1,24.55,973.5,813.31,611.98
2018,6,10,13,30,927.0,103.0,4.2,24.5,956.0,770.33,583.19
2018,6,10,13,45,922.5,101.5,4.3,24.45,932.5,724.48,550.87
2018,6,10,14,0,918.0,100.0,4.4,24.4,909.0,676.66,515.37
2018,6,10,14,15,911.5,98.5,4.5,24.2,879.0,625.88,477.12
2018,6,10,14,30,905.0,97.0,4.6,24.0,849.0,573.74,436.64
2018,6,10,14,45,897.0,95.0,4.7,23.75,813.5,519.31,393.16
2018,6,10,15,0,889.0,93.0,4.8,23.5,778.0,464.15,347.63
2018,6,10,15,15,878.0,91.0,4.8,23.5,737.5,407.35,299.0
2018,6,10,15,30,867.0,89.0,4.8,23.5,697.0,350.61,249.38
2018,6,10,15,45,853.5,86.5,4.9,22.8,652.5,293.14,199.42
2018,6,10,16,0,840.0,84.0,5.0,22.1,608.0,236.5,150.57
2018,6,10,16,15,824.0,80.5,5.0,21.55,560.5,179.82,104.57
2018,6,10,16,30,808.0,77.0,5.0,21.0,513.0,116.89,60.62
2018,6,10,16,45,786.0,74.0,5.05,20.45,464.0,63.52,39.26
2018,6,10,17,0,764.0,71.0,5.1,19.9,415.0,52.42,40.04
2018,6,10,17,15,733.5,66.5,5.0,19.25,364.5,50.25,38.4
2018,6,10,17,30,703.0,62.0,4.9,18.6,314.0,47.96,36.6
2018,6,10,17,45,660.0,57.5,4.8,17.95,265.0,45.5,34.59
2018,6,10,18,0,617.0,53.0,4.7,17.3,216.0,42.99,32.42
2018,6,10,18,15,552.5,47.0,4.5,16.65,170.0,35.71,25.92
2018,6,10,18,30,488.0,41.0,4.3,16.0,124.0,31.98,22.38
2018,6,10,18,45,385.5,33.5,4.1,15.35,86.0,26.77,17.27
2018,6,10,19,0,283.0,26.0,3.9,14.7,48.0,21.48,9.44
2018,6,10,19,15,159.0,15.5,3.8,14.35,26.0,14.1,0.0
2018,6,10,19,30,35.0,5.0,3.7,14.0,4.0,0.0,0.0
2018,6,10,19,45,17.5,2.5,3.6,13.65,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,11,4,45,67.0,7.5,2.0,10.95,10.0,0.0,0.0
2018,6,11,5,0,134.0,15.0,2.2,11.3,20.0,39.58,0.0
2018,6,11,5,15,261.0,25.5,2.25,11.85,52.0,105.17,59.6
2018,6,11,5,30,388.0,36.0,2.3,12.4,84.0,173.85,127.59
2018,6,11,5,45,469.5,43.0,2.3,12.9,127.0,234.81,182.78
2018,6,11,6,0,551.0,50.0,2.3,13.4,170.0,304.36,244.28
2018,6,11,6,15,604.5,55.0,2.25,14.25,218.0,366.38,298.14
2018,6,11,6,30,658.0,60.0,2.2,15.1,266.0,431.38,352.38
2018,6,11,6,45,695.0,64.5,2.15,15.9,316.0,492.19,401.12
2018,6,11,7,0,732.0,69.0,2.1,16.7,366.0,555.02,449.32
2018,6,11,7,15,759.5,72.0,2.15,17.55,416.0,611.31,490.99
2018,6,11,7,30,787.0,75.0,2.2,18.4,466.0,667.97,530.35
2018,6,11,7,45,807.5,78.0,2.25,19.25,515.0,719.34,564.1
2018,6,11,8,0,828.0,81.0,2.3,20.1,564.0,763.5,591.94
2018,6,11,8,15,843.5,83.5,2.3,20.75,610.5,807.66,619.34
2018,6,11,8,30,859.0,86.0,2.3,21.4,657.0,850.02,644.95
2018,6,11,8,45,871.5,88.5,2.35,22.05,700.0,887.61,667.31
2018,6,11,9,0,884.0,91.0,2.4,22.7,743.0,922.71,687.74
2018,6,11,9,15,886.0,96.5,2.4,23.25,779.0,948.5,701.62
2018,6,11,9,30,888.0,102.0,2.4,23.8,815.0,970.87,713.25
2018,6,11,9,45,885.0,110.0,2.4,24.4,845.0,987.52,721.01
2018,6,11,10,0,882.0,118.0,2.4,25.0,875.0,1000.36,726.39
2018,6,11,10,15,888.5,119.5,2.4,25.5,902.0,1012.12,731.45
2018,6,11,10,30,895.0,121.0,2.4,26.0,929.0,1020.35,734.34
2018,6,11,10,45,900.5,121.0,2.4,26.45,949.0,1022.47,733.62
2018,6,11,11,0,906.0,121.0,2.4,26.9,969.0,1020.96,730.79
2018,6,11,11,15,909.0,122.0,2.45,27.25,982.5,1014.33,725.68
2018,6,11,11,30,912.0,123.0,2.5,27.6,996.0,1004.1,718.43
2018,6,11,11,45,914.0,122.5,2.55,27.95,1002.0,987.96,707.55
2018,6,11,12,0,916.0,122.0,2.6,28.3,1008.0,968.44,694.6
2018,6,11,12,15,918.5,120.5,2.7,28.5,1007.5,945.17,680.13
2018,6,11,12,30,921.0,119.0,2.8,28.7,1007.0,918.7,663.54
2018,6,11,12,45,922.5,116.5,2.85,28.9,998.5,887.38,643.34
2018,6,11,13,0,924.0,114.0,2.9,29.1,990.0,853.08,621.1
2018,6,11,13,15,921.5,113.5,3.0,29.2,974.5,814.58,596.45
2018,6,11,13,30,919.0,113.0,3.1,29.3,959.0,773.59,569.84
2018,6,11,13,45,915.0,111.5,3.2,29.35,936.0,728.39,538.75
2018,6,11,14,0,911.0,110.0,3.3,29.4,913.0,681.19,504.83
2018,6,11,14,15,888.5,117.5,3.35,29.35,879.0,628.71,466.06
2018,6,11,14,30,866.0,125.0,3.4,29.3,845.0,576.21,426.24
2018,6,11,14,45,874.0,114.5,3.5,29.2,814.5,524.61,386.22
2018,6,11,15,0,882.0,104.0,3.6,29.1,784.0,470.68,342.95
2018,6,11,15,15,871.0,101.5,3.6,29.1,743.5,413.77,295.9
2018,6,11,15,30,860.0,99.0,3.6,29.1,703.0,356.94,247.83
2018,6,11,15,45,845.5,96.5,3.7,28.6,658.0,299.5,199.33
2018,6,11,16,0,831.0,94.0,3.8,28.1,613.0,236.23,146.8
2018,6,11,16,15,813.5,91.0,3.8,27.65,565.5,179.64,102.09
2018,6,11,16,30,796.0,88.0,3.8,27.2,518.0,124.91,65.6
2018,6,11,16,45,772.0,84.0,3.8,26.7,468.0,71.38,44.08
2018,6,11,17,0,748.0,80.0,3.8,26.2,418.0,59.04,44.56
2018,6,11,17,15,714.0,76.0,3.75,25.35,367.5,57.52,43.59
2018,6,11,17,30,680.0,72.0,3.7,24.5,317.0,50.97,38.26
2018,6,11,17,45,633.0,67.0,3.65,23.65,267.5,48.69,36.49
2018,6,11,18,0,586.0,62.0,3.6,22.8,218.0,46.34,34.56
2018,6,11,18,15,516.0,55.5,3.55,21.75,171.5,42.6,31.3
2018,6,11,18,30,446.0,49.0,3.5,20.7,125.0,38.81,27.77
2018,6,11,18,45,339.5,39.5,3.5,19.6,86.5,32.11,21.44
2018,6,11,19,0,233.0,30.0,3.5,18.5,48.0,23.65,11.04
2018,6,11,19,15,127.5,17.0,3.5,17.85,26.0,15.46,0.0
2018,6,11,19,30,22.0,4.0,3.5,17.2,4.0,0.0,0.0
2018,6,11,19,45,11.0,2.0,3.5,16.55,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,12,4,45,73.5,8.0,1.85,12.7,10.5,0.0,0.0
2018,6,12,5,0,147.0,16.0,2.0,13.1,21.0,42.9,0.0
2018,6,12,5,15,280.0,25.5,2.1,13.7,53.5,109.71,61.73
2018,6,12,5,30,413.0,35.0,2.2,14.3,86.0,180.19,131.08
2018,6,12,5,45,496.5,41.0,2.35,14.95,130.0,242.02,186.74
2018,6,12,6,0,580.0,47.0,2.5,15.6,174.0,312.61,248.79
2018,6,12,6,15,633.5,52.0,2.4,16.4,223.0,374.53,302.34
2018,6,12,6,30,687.0,57.0,2.3,17.2,272.0,442.78,358.75
2018,6,12,6,45,724.0,61.0,2.2,18.0,323.0,504.39,407.58
2018,6,12,7,0,761.0,65.0,2.1,18.8,374.0,567.97,455.69
2018,6,12,7,15,787.5,68.0,2.1,19.9,425.0,624.87,496.61
2018,6,12,7,30,814.0,71.0,2.1,21.0,476.0,682.01,534.66
2018,6,12,7,45,834.0,74.0,2.1,22.1,525.5,728.32,563.32
2018,6,12,8,0,854.0,77.0,2.1,23.2,575.0,779.05,594.3
2018,6,12,8,15,869.5,78.5,2.2,24.05,621.5,823.01,621.15
2018,6,12,8,30,885.0,80.0,2.3,24.9,668.0,865.11,646.33
2018,6,12,8,45,896.5,82.0,2.4,25.7,711.0,902.07,667.83
2018,6,12,9,0,908.0,84.0,2.5,26.5,754.0,936.41,687.38
2018,6,12,9,15,917.0,85.5,2.6,27.1,792.0,965.0,703.55
2018,6,12,9,30,926.0,87.0,2.7,27.7,830.0,990.45,717.66
2018,6,12,9,45,932.5,88.0,2.8,28.3,862.5,1009.62,727.73
2018,6,12,10,0,939.0,89.0,2.9,28.9,895.0,1025.29,735.64
