Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,2,4,45,15.5,3.5,2.15,13.5,4.0,0.0,0.0
2018,7,2,5,0,31.0,7.0,2.3,13.7,8.0,11.86,0.0
2018,7,2,5,15,92.0,21.0,2.4,14.15,30.0,51.93,16.35
2018,7,2,5,30,153.0,35.0,2.5,14.6,52.0,95.48,67.22
2018,7,2,5,45,217.5,52.0,2.6,15.0,89.0,146.18,111.93
2018,7,2,6,0,282.0,69.0,2.7,15.4,126.0,203.95,162.21
2018,7,2,6,15,328.0,84.0,2.7,15.9,168.0,257.78,208.94
2018,7,2,6,30,374.0,99.0,2.7,16.4,210.0,316.1,258.24
2018,7,2,6,45,409.5,112.5,2.7,16.9,255.0,370.94,303.35
2018,7,2,7,0,445.0,126.0,2.7,17.4,300.0,428.48,349.19
2018,7,2,7,15,496.5,133.5,2.7,17.95,353.0,492.3,398.71
2018,7,2,7,30,548.0,141.0,2.7,18.5,406.0,559.5,449.27
2018,7,2,7,45,582.5,147.5,2.7,19.0,456.0,622.06,494.64
2018,7,2,8,0,617.0,154.0,2.7,19.5,506.0,679.88,535.39
2018,7,2,8,15,641.5,160.0,2.7,20.05,553.0,729.3,568.87
2018,7,2,8,30,666.0,166.0,2.7,20.6,600.0,778.04,600.66
2018,7,2,8,45,687.0,169.5,2.7,21.15,644.0,819.97,626.84
2018,7,2,9,0,708.0,173.0,2.7,21.7,688.0,860.36,651.57
2018,7,2,9,15,696.0,189.5,2.75,22.15,718.0,881.96,663.81
2018,7,2,9,30,684.0,206.0,2.8,22.6,748.0,899.93,673.73
2018,7,2,9,45,660.5,229.5,2.9,23.05,771.0,910.29,678.97
2018,7,2,10,0,637.0,253.0,3.0,23.5,794.0,916.53,680.71
2018,7,2,10,15,649.0,255.0,3.05,23.9,821.5,932.97,690.24
2018,7,2,10,30,661.0,257.0,3.1,24.3,849.0,946.53,697.79
2018,7,2,10,45,671.5,258.5,3.2,24.65,872.0,955.1,702.57
2018,7,2,11,0,682.0,260.0,3.3,25.0,895.0,960.54,705.37
2018,7,2,11,15,688.0,259.5,3.4,25.25,908.5,956.41,702.19
2018,7,2,11,30,694.0,259.0,3.5,25.5,922.0,949.13,697.04
2018,7,2,11,45,698.0,258.5,3.6,25.75,929.0,936.79,688.55
2018,7,2,12,0,702.0,258.0,3.7,26.0,936.0,921.42,678.05
2018,7,2,12,15,702.5,257.5,3.85,26.05,935.5,899.93,664.18
2018,7,2,12,30,703.0,257.0,4.0,26.1,935.0,875.82,648.39
2018,7,2,12,45,702.5,255.0,4.1,26.2,927.5,847.02,628.87
2018,7,2,13,0,702.0,253.0,4.2,26.3,920.0,815.99,607.59
2018,7,2,13,15,697.0,250.0,4.35,26.1,903.5,778.47,582.34
2018,7,2,13,30,692.0,247.0,4.5,25.9,887.0,739.35,555.49
2018,7,2,13,45,684.0,243.5,4.6,25.7,863.5,696.3,525.25
2018,7,2,14,0,676.0,240.0,4.7,25.5,840.0,652.27,493.56
2018,7,2,14,15,667.0,236.0,4.8,25.05,812.0,606.45,460.21
2018,7,2,14,30,658.0,232.0,4.9,24.6,784.0,560.15,425.52
2018,7,2,14,45,646.0,227.0,5.0,24.2,750.0,511.27,387.79
2018,7,2,15,0,634.0,222.0,5.1,23.8,716.0,462.67,349.17
2018,7,2,15,15,619.0,215.0,5.1,23.8,677.0,411.79,307.22
2018,7,2,15,30,604.0,208.0,5.1,23.8,638.0,361.98,265.34
2018,7,2,15,45,587.0,200.0,5.2,22.65,596.0,312.11,224.17
2018,7,2,16,0,570.0,192.0,5.3,21.5,554.0,263.82,184.14
2018,7,2,16,15,550.5,182.0,5.25,20.9,509.5,215.27,144.88
2018,7,2,16,30,531.0,172.0,5.2,20.3,465.0,169.0,111.13
2018,7,2,16,45,506.0,160.5,5.15,19.75,418.5,123.93,85.92
2018,7,2,17,0,481.0,149.0,5.1,19.2,372.0,99.85,81.09
2018,7,2,17,15,450.0,136.0,5.0,18.55,325.5,93.17,75.8
2018,7,2,17,30,419.0,123.0,4.9,17.9,279.0,86.1,70.05
2018,7,2,17,45,380.5,108.0,4.8,17.3,233.5,77.15,62.5
2018,7,2,18,0,342.0,93.0,4.7,16.7,188.0,67.76,54.38
2018,7,2,18,15,292.0,77.0,4.6,16.2,146.5,57.12,44.92
2018,7,2,18,30,242.0,61.0,4.5,15.7,105.0,46.05,34.85
2018,7,2,18,45,183.0,44.5,4.4,15.2,72.0,34.11,23.85
2018,7,2,19,0,124.0,28.0,4.3,14.7,39.0,21.76,11.57
2018,7,2,19,15,70.0,16.0,4.25,14.45,21.5,13.18,0.0
2018,7,2,19,30,16.0,4.0,4.2,14.2,4.0,3.64,0.0
2018,7,2,19,45,8.0,2.0,4.15,13.9,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,3,4,45,27.5,5.5,2.9,12.45,6.0,0.0,0.0
2018,7,3,5,0,55.0,11.0,3.0,12.7,12.0,19.7,0.0
2018,7,3,5,15,162.5,25.0,3.05,13.15,40.0,73.02,22.16
2018,7,3,5,30,270.0,39.0,3.1,13.6,68.0,134.46,95.26
2018,7,3,5,45,344.0,48.0,3.15,14.0,104.5,187.44,143.82
2018,7,3,6,0,418.0,57.0,3.2,14.4,141.0,248.36,197.97
2018,7,3,6,15,365.0,65.0,3.15,14.85,153.5,252.76,205.83
2018,7,3,6,30,312.0,73.0,3.1,15.3,166.0,254.26,209.36
2018,7,3,6,45,385.0,90.5,3.05,15.75,226.5,331.99,274.23
2018,7,3,7,0,458.0,108.0,3.0,16.2,287.0,416.1,342.21
2018,7,3,7,15,547.5,112.0,3.0,16.8,355.0,508.22,414.51
2018,7,3,7,30,637.0,116.0,3.0,17.4,423.0,601.33,485.24
2018,7,3,7,45,709.0,109.5,3.0,18.0,485.5,675.17,539.22
2018,7,3,8,0,781.0,103.0,3.0,18.6,548.0,749.32,590.16
2018,7,3,8,15,801.5,105.5,3.0,19.15,595.5,797.12,620.95
2018,7,3,8,30,822.0,108.0,3.0,19.7,643.0,843.55,650.35
2018,7,3,8,45,839.0,109.5,3.0,20.3,687.5,884.08,674.99
2018,7,3,9,0,856.0,111.0,3.0,20.9,732.0,913.77,691.88
2018,7,3,9,15,858.5,117.5,3.05,21.35,769.0,941.19,707.93
2018,7,3,9,30,861.0,124.0,3.1,21.8,806.0,965.3,721.71
2018,7,3,9,45,858.5,131.5,3.15,22.25,836.0,982.17,730.65
2018,7,3,10,0,856.0,139.0,3.2,22.7,866.0,995.36,737.27
2018,7,3,10,15,865.5,139.0,3.3,23.1,894.5,1009.23,744.97
2018,7,3,10,30,875.0,139.0,3.4,23.5,923.0,1019.71,750.5
2018,7,3,10,45,883.0,139.0,3.5,23.85,945.5,1025.2,753.01
2018,7,3,11,0,891.0,139.0,3.6,24.2,968.0,1027.1,753.31
2018,7,3,11,15,895.5,138.5,3.75,24.4,982.5,1021.46,749.58
2018,7,3,11,30,900.0,138.0,3.9,24.6,997.0,1012.25,743.61
2018,7,3,11,45,903.5,137.0,4.0,24.8,1004.5,998.08,734.13
2018,7,3,12,0,907.0,136.0,4.1,25.0,1012.0,980.5,722.45
2018,7,3,12,15,903.0,138.5,4.2,25.05,1010.0,955.91,706.55
2018,7,3,12,30,899.0,141.0,4.3,25.1,1008.0,928.36,688.66
2018,7,3,12,45,891.0,144.5,4.4,25.15,997.5,895.48,667.06
2018,7,3,13,0,883.0,148.0,4.5,25.2,987.0,860.18,643.67
2018,7,3,13,15,881.0,146.0,4.6,25.15,972.0,822.71,619.12
2018,7,3,13,30,879.0,144.0,4.7,25.1,957.0,782.83,592.59
2018,7,3,13,45,875.0,141.5,4.75,25.0,934.5,738.86,561.06
2018,7,3,14,0,871.0,139.0,4.8,24.9,912.0,692.95,527.25
2018,7,3,14,15,865.0,136.5,4.85,24.7,883.0,644.06,490.58
2018,7,3,14,30,859.0,134.0,4.9,24.5,854.0,593.8,451.82
2018,7,3,14,45,850.5,131.5,4.95,24.3,819.5,539.22,408.7
2018,7,3,15,0,842.0,129.0,5.0,24.1,785.0,484.89,364.42
2018,7,3,15,15,830.0,126.0,5.0,24.1,745.0,428.41,316.89
2018,7,3,15,30,818.0,123.0,5.0,24.1,705.0,372.2,268.5
2018,7,3,15,45,804.5,119.5,4.9,23.45,661.5,315.68,219.77
2018,7,3,16,0,791.0,116.0,4.8,22.8,618.0,260.09,171.87
2018,7,3,16,15,774.0,111.0,4.75,22.4,571.0,203.94,125.45
2018,7,3,16,30,757.0,106.0,4.7,22.0,524.0,149.61,85.74
2018,7,3,16,45,732.5,101.5,4.6,21.6,474.5,90.75,53.37
2018,7,3,17,0,708.0,97.0,4.5,21.2,425.0,64.57,50.23
2018,7,3,17,15,674.0,91.0,4.45,20.65,374.0,62.35,48.61
2018,7,3,17,30,640.0,85.0,4.4,20.1,323.0,59.96,46.78
2018,7,3,17,45,594.0,78.5,4.3,19.55,273.5,56.95,44.35
2018,7,3,18,0,548.0,72.0,4.2,19.0,224.0,53.81,41.7
2018,7,3,18,15,481.5,63.5,4.05,18.35,177.5,48.75,37.21
2018,7,3,18,30,415.0,55.0,3.9,17.7,131.0,43.51,32.36
2018,7,3,18,45,319.5,44.0,3.8,17.1,92.0,34.07,23.61
2018,7,3,19,0,224.0,33.0,3.7,16.5,53.0,25.88,14.66
2018,7,3,19,15,125.0,19.0,3.65,16.1,29.0,15.06,0.0
2018,7,3,19,30,26.0,5.0,3.6,15.7,5.0,4.55,0.0
2018,7,3,19,45,13.0,2.5,3.55,15.25,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,4,4,45,31.0,5.5,2.8,12.05,6.0,0.0,0.0
2018,7,4,5,0,62.0,11.0,3.0,12.3,12.0,20.89,0.0
2018,7,4,5,15,176.5,24.0,3.15,12.75,40.0,74.8,19.69
2018,7,4,5,30,291.0,37.0,3.3,13.2,68.0,138.47,97.73
2018,7,4,5,45,301.0,40.5,3.5,13.7,87.0,164.62,126.05
2018,7,4,6,0,311.0,44.0,3.7,14.2,106.0,190.49,151.81
2018,7,4,6,15,155.5,47.0,3.7,14.65,78.0,134.38,108.43
2018,7,4,6,30,0.0,50.0,3.7,15.1,50.0,44.12,32.09
2018,7,4,6,45,1.5,72.5,3.65,15.6,73.0,65.29,50.03
2018,7,4,7,0,3.0,95.0,3.6,16.1,96.0,87.46,68.48
2018,7,4,7,15,16.0,129.5,3.6,16.55,137.0,129.41,103.38
2018,7,4,7,30,29.0,164.0,3.6,17.0,178.0,181.74,146.11
2018,7,4,7,45,101.0,184.5,3.55,17.5,240.5,269.22,217.88
2018,7,4,8,0,173.0,205.0,3.5,18.0,303.0,351.11,283.39
2018,7,4,8,15,250.5,220.5,3.5,18.5,376.0,450.68,360.85
2018,7,4,8,30,328.0,236.0,3.5,19.0,449.0,541.41,429.42
2018,7,4,8,45,512.5,201.0,3.55,19.5,560.0,691.95,542.97
2018,7,4,9,0,697.0,166.0,3.6,20.0,671.0,842.86,650.11
2018,7,4,9,15,772.5,145.0,3.6,20.45,733.0,900.1,686.43
2018,7,4,9,30,848.0,124.0,3.6,20.9,795.0,953.05,719.81
2018,7,4,9,45,868.0,121.5,3.65,21.35,833.5,981.19,736.29
2018,7,4,10,0,888.0,119.0,3.7,21.8,872.0,1006.46,750.97
2018,7,4,10,15,897.0,118.5,3.8,22.15,900.5,1019.81,758.34
2018,7,4,10,30,906.0,118.0,3.9,22.5,929.0,1029.68,763.58
2018,7,4,10,45,914.0,116.5,4.0,22.85,951.0,1033.96,765.22
2018,7,4,11,0,922.0,115.0,4.1,23.2,973.0,1034.58,764.59
2018,7,4,11,15,927.0,114.5,4.2,23.4,988.0,1029.54,760.79
2018,7,4,11,30,932.0,114.0,4.3,23.6,1003.0,1020.81,754.67
2018,7,4,11,45,935.5,113.0,4.4,23.8,1010.5,1006.5,744.94
2018,7,4,12,0,939.0,112.0,4.5,24.0,1018.0,988.65,732.88
2018,7,4,12,15,939.5,111.5,4.55,24.05,1017.5,965.05,717.4
2018,7,4,12,30,940.0,111.0,4.6,24.1,1017.0,938.21,699.74
2018,7,4,12,45,939.5,110.0,4.7,24.15,1009.0,906.93,679.36
2018,7,4,13,0,939.0,109.0,4.8,24.2,1001.0,872.67,656.78
2018,7,4,13,15,938.5,107.0,4.8,24.15,986.5,834.67,631.07
2018,7,4,13,30,938.0,105.0,4.8,24.1,972.0,793.96,603.28
2018,7,4,13,45,936.0,103.0,4.8,24.05,950.5,749.62,572.29
2018,7,4,14,0,934.0,101.0,4.8,24.0,929.0,702.99,537.43
2018,7,4,14,15,929.0,99.0,4.8,23.85,900.5,652.44,499.03
2018,7,4,14,30,924.0,97.0,4.8,23.7,872.0,600.28,458.34
2018,7,4,14,45,917.5,95.0,4.75,23.55,837.5,545.97,414.7
2018,7,4,15,0,911.0,93.0,4.7,23.4,803.0,490.64,368.97
2018,7,4,15,15,901.0,91.5,4.7,23.4,763.5,433.55,320.49
2018,7,4,15,30,891.0,90.0,4.7,23.4,724.0,376.3,270.68
2018,7,4,15,45,879.0,87.0,4.7,22.85,679.5,317.39,219.39
2018,7,4,16,0,867.0,84.0,4.7,22.3,635.0,259.07,168.58
2018,7,4,16,15,852.0,81.0,4.65,21.85,587.5,201.06,120.12
2018,7,4,16,30,837.0,78.0,4.6,21.4,540.0,144.44,78.52
2018,7,4,16,45,816.0,75.0,4.55,20.95,490.5,81.13,43.7
2018,7,4,17,0,795.0,72.0,4.5,20.5,441.0,53.0,40.39
2018,7,4,17,15,765.5,68.5,4.45,19.9,389.5,51.61,39.44
2018,7,4,17,30,736.0,65.0,4.4,19.3,338.0,50.16,38.39
2018,7,4,17,45,693.5,61.0,4.3,18.7,287.5,48.18,36.83
2018,7,4,18,0,651.0,57.0,4.2,18.1,237.0,46.19,35.15
2018,7,4,18,15,589.0,51.0,3.95,17.45,189.0,38.71,28.53
2018,7,4,18,30,527.0,45.0,3.7,16.8,141.0,35.09,25.13
2018,7,4,18,45,429.5,37.0,3.45,16.15,100.0,29.54,19.82
2018,7,4,19,0,332.0,29.0,3.2,15.5,59.0,23.87,13.11
2018,7,4,19,15,191.5,17.5,3.1,15.1,32.5,14.57,0.0
2018,7,4,19,30,51.0,6.0,3.0,14.7,6.0,5.46,0.0
2018,7,4,19,45,25.5,3.0,2.85,14.35,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,7,5,4,45,51.0,5.0,1.65,10.75,6.0,0.0,0.0
2018,7,5,5,0,102.0,10.0,1.8,11.1,12.0,26.93,0.0
2018,7,5,5,15,250.0,20.5,2.0,11.8,42.5,88.48,19.69
2018,7,5,5,30,398.0,31.0,2.2,12.5,73.0,163.71,114.6
2018,7,5,5,45,476.0,37.5,2.45,13.2,113.5,221.88,169.35
2018,7,5,6,0,554.0,44.0,2.7,13.9,154.0,288.43,229.03
2018,7,5,6,15,536.5,54.0,2.65,14.45,185.5,323.3,262.44
2018,7,5,6,30,519.0,64.0,2.6,15.0,217.0,355.38,291.56
2018,7,5,6,45,530.0,76.0,2.6,15.6,257.5,402.99,331.32
2018,7,5,7,0,541.0,88.0,2.6,16.2,298.0,450.49,369.28
2018,7,5,7,15,654.0,82.5,2.5,16.85,371.5,544.87,442.87
2018,7,5,7,30,767.0,77.0,2.4,17.5,445.0,645.78,517.89
2018,7,5,7,45,814.0,75.0,2.35,18.1,503.0,710.83,561.87
2018,7,5,8,0,861.0,73.0,2.3,18.7,561.0,771.1,601.32
2018,7,5,8,15,876.0,75.0,2.2,19.35,608.0,816.33,628.6
2018,7,5,8,30,891.0,77.0,2.1,20.0,655.0,859.71,653.95
2018,7,5,8,45,903.5,78.5,1.95,20.65,699.0,898.17,674.79
2018,7,5,9,0,916.0,80.0,1.8,21.3,743.0,934.11,693.31
2018,7,5,9,15,926.0,81.0,1.75,21.95,782.5,964.39,708.85
2018,7,5,9,30,936.0,82.0,1.7,22.6,822.0,991.6,722.23
2018,7,5,9,45,943.5,83.0,1.65,23.25,856.0,1013.12,731.83
2018,7,5,10,0,951.0,84.0,1.6,23.9,890.0,1031.15,739.21
2018,7,5,10,15,955.5,85.0,1.55,24.55,917.0,1042.58,742.47
2018,7,5,10,30,960.0,86.0,1.5,25.2,944.0,1050.25,743.53
2018,7,5,10,45,963.5,86.5,1.5,25.8,965.0,1052.56,742.38
2018,7,5,11,0,967.0,87.0,1.5,26.4,986.0,1051.02,739.05
2018,7,5,11,15,969.5,87.0,1.55,26.9,1000.0,1044.12,733.71
2018,7,5,11,30,972.0,87.0,1.6,27.4,1014.0,1033.41,726.18
2018,7,5,11,45,973.0,87.5,1.7,27.85,1021.0,1017.99,716.73
2018,7,5,12,0,974.0,88.0,1.8,28.3,1028.0,998.91,705.02
2018,7,5,12,15,969.5,91.0,1.9,28.6,1026.0,973.66,689.83
2018,7,5,12,30,965.0,94.0,2.0,28.9,1024.0,945.17,672.54
2018,7,5,12,45,957.0,97.5,2.15,29.15,1013.5,911.09,652.13
2018,7,5,13,0,949.0,101.0,2.3,29.4,1003.0,874.33,629.68
2018,7,5,13,15,946.0,100.5,2.45,29.5,987.5,835.43,605.82
2018,7,5,13,30,943.0,100.0,2.6,29.6,972.0,793.94,579.81
2018,7,5,13,45,940.0,98.5,2.7,29.7,950.0,749.16,550.64
2018,7,5,14,0,937.0,97.0,2.8,29.8,928.0,702.17,517.46
2018,7,5,14,15,931.5,95.5,2.9,29.7,899.0,651.62,481.19
2018,7,5,14,30,926.0,94.0,3.0,29.6,870.0,599.5,442.58
2018,7,5,14,45,919.0,91.5,3.1,29.5,835.0,544.42,400.53
2018,7,5,15,0,912.0,89.0,3.2,29.4,800.0,488.39,356.28
2018,7,5,15,15,902.0,87.5,3.2,29.4,760.0,431.27,309.46
2018,7,5,15,30,892.0,86.0,3.2,29.4,720.0,373.99,261.28
2018,7,5,15,45,879.0,83.5,3.25,28.95,675.5,315.15,211.62
2018,7,5,16,0,866.0,81.0,3.3,28.5,631.0,257.0,162.45
2018,7,5,16,15,849.0,78.0,3.25,28.1,582.5,198.75,115.21
2018,7,5,16,30,832.0,75.0,3.2,27.7,534.0,142.12,74.72
2018,7,5,16,45,810.5,72.0,3.2,27.35,484.5,87.13,47.28
2018,7,5,17,0,789.0,69.0,3.2,27.0,435.0,50.77,37.38
2018,7,5,17,15,758.0,65.5,3.1,26.3,383.5,49.28,36.39
2018,7,5,17,30,727.0,62.0,3.0,25.6,332.0,47.73,35.29
2018,7,5,17,45,630.5,59.0,2.9,24.95,268.0,46.17,34.12
2018,7,5,18,0,534.0,56.0,2.8,24.3,204.0,40.9,29.68
2018,7,5,18,15,417.0,45.5,2.6,23.35,147.0,33.59,23.39
2018,7,5,18,30,300.0,35.0,2.4,22.4,90.0,26.05,16.76
2018,7,5,18,45,233.5,27.0,2.2,21.4,62.0,20.47,11.68
2018,7,5,19,0,167.0,19.0,2.0,20.4,34.0,14.66,5.64
2018,7,5,19,15,91.5,11.0,2.2,20.0,18.5,8.64,0.0
2018,7,5,19,30,16.0,3.0,2.4,19.6,3.0,2.73,0.0
2018,7,5,19,45,8.0,1.5,2.65,19.2,1.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.9,18.45,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.85,17.3,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,2.45,15.8,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.5,15.9,1.0,0.91,0.0
2018,7,6,5,15,0.0,3.0,2.5,16.1,3.0,2.63,0.0
2018,7,6,5,30,0.0,5.0,2.5,16.3,5.0,4.38,0.0
2018,7,6,5,45,0.0,6.0,2.55,16.5,6.0,5.26,0.0
2018,7,6,6,0,0.0,7.0,2.6,16.7,7.0,6.14,0.0
2018,7,6,6,15,0.0,9.0,2.55,17.05,9.0,7.9,1.07
2018,7,6,6,30,0.0,11.0,2.5,17.4,11.0,9.66,2.58
2018,7,6,6,45,2.5,32.5,2.5,17.7,33.5,30.04,19.91
2018,7,6,7,0,5.0,54.0,2.5,18.0,56.0,50.74,37.33
2018,7,6,7,15,18.0,105.0,2.5,18.45,113.5,111.98,88.34
2018,7,6,7,30,31.0,156.0,2.5,18.9,171.0,174.66,139.23
2018,7,6,7,45,15.5,118.5,2.55,19.35,126.0,118.28,92.42
2018,7,6,8,0,0.0,81.0,2.6,19.8,81.0,71.73,53.58
2018,7,6,8,15,0.0,90.5,2.5,20.4,90.5,80.22,60.22
2018,7,6,8,30,0.0,100.0,2.4,21.0,100.0,88.88,66.89
2018,7,6,8,45,0.0,80.5,2.3,21.6,80.5,71.38,52.43
2018,7,6,9,0,0.0,61.0,2.2,22.2,61.0,54.07,38.24
2018,7,6,9,15,0.0,73.0,2.2,22.95,73.0,64.78,46.62
2018,7,6,9,30,0.0,85.0,2.2,23.7,85.0,75.51,54.9
2018,7,6,9,45,138.0,158.0,2.2,24.45,275.0,304.51,237.04
2018,7,6,10,0,276.0,231.0,2.2,25.2,465.0,534.91,406.97
2018,7,6,10,15,414.5,234.5,2.25,26.2,598.5,675.78,505.44
2018,7,6,10,30,553.0,238.0,2.3,27.2,732.0,821.78,603.04
2018,7,6,10,45,674.0,202.0,2.35,28.15,818.5,902.01,653.3
2018,7,6,11,0,795.0,166.0,2.4,29.1,905.0,972.31,695.12
2018,7,6,11,15,835.5,145.0,2.55,29.65,932.0,970.32,692.59
2018,7,6,11,30,876.0,124.0,2.7,30.2,959.0,977.32,696.5
2018,7,6,11,45,896.0,113.5,2.8,30.75,972.5,970.51,691.17
2018,7,6,12,0,916.0,103.0,2.9,31.3,986.0,959.85,683.57
2018,7,6,12,15,918.0,102.0,3.1,31.45,986.5,937.86,670.59
2018,7,6,12,30,920.0,101.0,3.3,31.6,987.0,912.61,655.42
2018,7,6,12,45,921.0,99.0,3.45,31.75,980.0,882.43,636.55
2018,7,6,13,0,922.0,97.0,3.6,31.9,973.0,849.25,615.54
2018,7,6,13,15,910.5,101.5,3.7,31.85,955.0,809.21,590.0
2018,7,6,13,30,899.0,106.0,3.8,31.8,937.0,767.21,562.85
2018,7,6,13,45,873.5,117.5,3.95,31.8,909.0,719.67,530.71
2018,7,6,14,0,848.0,129.0,4.1,31.8,881.0,671.61,496.17
2018,7,6,14,15,871.0,112.0,4.2,31.6,862.5,629.49,465.86
2018,7,6,14,30,894.0,95.0,4.3,31.4,844.0,583.15,431.32
2018,7,6,14,45,890.5,91.5,4.35,31.15,811.5,530.64,390.85
2018,7,6,15,0,887.0,88.0,4.4,30.9,779.0,476.88,348.08
2018,7,6,15,15,878.5,85.0,4.4,30.9,740.0,420.51,301.68
2018,7,6,15,30,870.0,82.0,4.4,30.9,701.0,363.87,253.89
2018,7,6,15,45,858.0,79.5,4.45,30.1,657.5,306.61,205.67
2018,7,6,16,0,846.0,77.0,4.5,29.3,614.0,249.94,157.79
2018,7,6,16,15,810.0,81.0,4.45,28.75,563.0,195.11,113.97
2018,7,6,16,30,774.0,85.0,4.4,28.2,512.0,136.35,72.34
2018,7,6,16,45,761.0,79.0,4.4,27.6,465.5,82.47,44.43
2018,7,6,17,0,748.0,73.0,4.4,27.0,419.0,53.37,39.58
2018,7,6,17,15,724.5,67.5,4.25,26.25,370.5,50.56,37.48
2018,7,6,17,30,701.0,62.0,4.1,25.5,322.0,47.57,35.17
2018,7,6,17,45,651.0,59.0,4.0,24.75,272.0,46.3,34.26
2018,7,6,18,0,601.0,56.0,3.9,24.0,222.0,41.25,30.01
2018,7,6,18,15,524.0,51.0,3.8,23.35,174.5,38.47,27.58
2018,7,6,18,30,447.0,46.0,3.7,22.7,127.0,35.72,24.99
2018,7,6,18,45,350.0,37.5,3.55,22.0,89.0,29.84,19.5
2018,7,6,19,0,253.0,29.0,3.4,21.3,51.0,23.8,12.52
2018,7,6,19,15,145.5,17.0,3.4,20.95,28.0,14.1,0.0
2018,7,6,19,30,38.0,5.0,3.4,20.6,5.0,4.55,0.0
2018,7,6,19,45,19.0,2.5,3.35,20.25,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.3,19.9,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.25,19.65,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.95,18.8,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.85,18.45,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.7,18.15,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.55,17.85,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.45,17.55,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.35,17.3,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.25,17.05,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.2,16.75,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,7,4,45,48.0,5.0,2.15,14.9,5.5,0.0,0.0
2018,7,7,5,0,96.0,10.0,2.4,15.1,11.0,25.74,0.0
2018,7,7,5,15,243.5,19.5,2.45,15.6,40.0,85.06,8.39
2018,7,7,5,30,391.0,29.0,2.5,16.1,69.0,159.09,108.71
2018,7,7,5,45,480.0,36.0,2.6,16.55,111.5,220.98,166.14
2018,7,7,6,0,569.0,43.0,2.7,17.0,154.0,290.72,227.8
2018,7,7,6,15,625.0,47.5,2.7,17.75,202.0,353.96,283.2
2018,7,7,6,30,681.0,52.0,2.7,18.5,250.0,422.05,340.51
2018,7,7,6,45,720.0,56.0,2.7,19.3,301.0,484.47,391.12
2018,7,7,7,0,759.0,60.0,2.7,20.1,352.0,549.22,441.39
2018,7,7,7,15,786.5,63.0,2.75,20.85,403.0,607.09,484.72
2018,7,7,7,30,814.0,66.0,2.8,21.6,454.0,660.22,521.93
2018,7,7,7,45,835.0,68.5,2.85,22.4,504.0,712.78,556.75
2018,7,7,8,0,856.0,71.0,2.9,23.2,554.0,764.58,590.14
2018,7,7,8,15,871.5,72.5,3.0,23.85,601.0,809.57,618.64
2018,7,7,8,30,887.0,74.0,3.1,24.5,648.0,852.77,645.49
2018,7,7,8,45,899.0,75.5,3.2,25.15,691.5,890.8,668.42
2018,7,7,9,0,911.0,77.0,3.3,25.8,735.0,926.31,689.42
2018,7,7,9,15,920.0,79.0,3.4,26.35,774.5,956.81,707.19
2018,7,7,9,30,929.0,81.0,3.5,26.9,814.0,984.21,722.82
2018,7,7,9,45,936.0,82.0,3.55,27.4,847.5,1005.25,734.06
2018,7,7,10,0,943.0,83.0,3.6,27.9,881.0,1022.82,743.09
2018,7,7,10,15,948.5,83.5,3.7,28.25,908.5,1034.75,749.35
2018,7,7,10,30,954.0,84.0,3.8,28.6,936.0,1042.97,753.34
2018,7,7,10,45,958.0,85.0,3.85,28.95,957.5,1046.43,754.05
2018,7,7,11,0,962.0,86.0,3.9,29.3,979.0,1046.03,752.44
2018,7,7,11,15,964.0,86.0,4.0,29.5,992.5,1038.77,747.34
2018,7,7,11,30,966.0,86.0,4.1,29.7,1006.0,1027.72,739.93
2018,7,7,11,45,967.5,85.5,4.15,29.9,1012.5,1011.96,729.27
2018,7,7,12,0,969.0,85.0,4.2,30.1,1019.0,992.56,716.35
2018,7,7,12,15,963.0,89.5,4.25,30.2,1017.0,967.59,700.15
2018,7,7,12,30,957.0,94.0,4.3,30.3,1015.0,939.42,681.86
2018,7,7,12,45,947.0,100.0,4.35,30.4,1005.0,906.19,660.18
2018,7,7,13,0,937.0,106.0,4.4,30.5,995.0,870.35,636.68
2018,7,7,13,15,895.5,127.0,4.45,30.45,966.0,820.51,603.93
2018,7,7,13,30,854.0,148.0,4.5,30.4,937.0,770.18,570.5
2018,7,7,13,45,691.0,225.5,4.6,30.35,854.0,688.91,510.77
2018,7,7,14,0,528.0,303.0,4.7,30.3,771.0,611.96,453.74
2018,7,7,14,15,646.0,235.0,4.75,30.05,789.0,595.77,443.62
2018,7,7,14,30,764.0,167.0,4.8,29.8,807.0,570.2,425.04
2018,7,7,14,45,626.5,218.0,4.9,29.55,728.5,496.83,369.3
2018,7,7,15,0,489.0,269.0,5.0,29.3,650.0,437.26,323.74
2018,7,7,15,15,606.5,208.5,5.0,29.3,656.0,404.09,295.32
2018,7,7,15,30,724.0,148.0,5.0,29.3,662.0,357.8,254.47
2018,7,7,15,45,734.0,134.0,5.1,28.5,627.0,304.26,209.21
2018,7,7,16,0,744.0,120.0,5.2,27.7,592.0,254.62,166.46
2018,7,7,16,15,713.0,117.0,5.2,27.05,541.0,194.44,118.44
2018,7,7,16,30,682.0,114.0,5.2,26.4,490.0,143.06,81.86
2018,7,7,16,45,721.5,93.5,5.2,25.8,457.5,92.0,53.21
2018,7,7,17,0,761.0,73.0,5.2,25.2,425.0,53.49,40.0
2018,7,7,17,15,745.5,67.0,5.1,24.35,378.0,50.35,37.62
2018,7,7,17,30,730.0,61.0,5.0,23.5,331.0,46.99,34.98
2018,7,7,17,45,691.5,56.5,4.9,22.7,281.5,44.5,33.01
2018,7,7,18,0,653.0,52.0,4.8,21.9,232.0,41.93,30.88
2018,7,7,18,15,595.0,46.5,4.6,21.1,185.0,38.33,27.73
2018,7,7,18,30,537.0,41.0,4.4,20.3,138.0,31.79,21.87
2018,7,7,18,45,444.5,34.0,4.25,19.55,98.0,26.98,17.3
2018,7,7,19,0,352.0,27.0,4.1,18.8,58.0,22.11,11.31
2018,7,7,19,15,204.5,16.5,4.05,18.35,32.0,15.01,0.0
2018,7,7,19,30,57.0,6.0,4.0,17.9,6.0,5.46,0.0
2018,7,7,19,45,28.5,3.0,3.95,17.45,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.85,16.8,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.65,15.95,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,8,4,45,47.0,4.5,3.4,12.95,5.0,0.0,0.0
2018,7,8,5,0,94.0,9.0,3.5,13.1,10.0,24.42,0.0
2018,7,8,5,15,241.0,19.0,3.5,13.65,39.0,83.55,2.19
2018,7,8,5,30,388.0,29.0,3.5,14.2,68.0,158.0,108.29
2018,7,8,5,45,476.0,35.5,3.55,14.7,110.0,218.77,165.72
2018,7,8,6,0,564.0,42.0,3.6,15.2,152.0,287.31,227.1
2018,7,8,6,15,619.5,47.5,3.6,16.0,200.0,351.13,283.65
2018,7,8,6,30,675.0,53.0,3.6,16.8,248.0,419.85,342.24
2018,7,8,6,45,712.5,57.0,3.6,17.55,298.5,481.16,392.9
2018,7,8,7,0,750.0,61.0,3.6,18.3,349.0,544.67,443.21
2018,7,8,7,15,777.0,64.5,3.65,19.0,399.5,602.44,487.39
2018,7,8,7,30,804.0,68.0,3.7,19.7,450.0,660.65,529.42
2018,7,8,7,45,823.5,70.5,3.7,20.35,499.0,706.45,560.07
2018,7,8,8,0,843.0,73.0,3.7,21.0,548.0,756.65,593.28
2018,7,8,8,15,858.5,75.5,3.75,21.65,595.0,802.37,622.73
2018,7,8,8,30,874.0,78.0,3.8,22.3,642.0,846.34,650.44
2018,7,8,8,45,885.5,80.5,3.85,23.0,685.5,884.71,673.68
2018,7,8,9,0,897.0,83.0,3.9,23.7,729.0,920.54,694.9
2018,7,8,9,15,904.0,86.0,4.0,24.25,767.5,949.96,712.23
2018,7,8,9,30,911.0,89.0,4.1,24.8,806.0,976.21,727.37
2018,7,8,9,45,915.0,91.5,4.15,25.35,838.5,995.67,737.65
2018,7,8,10,0,919.0,94.0,4.2,25.9,871.0,1011.6,745.66
2018,7,8,10,15,925.0,95.5,4.25,26.25,899.0,1024.81,752.54
2018,7,8,10,30,931.0,97.0,4.3,26.6,927.0,1034.36,757.11
2018,7,8,10,45,936.0,97.5,4.35,26.9,949.0,1038.14,758.17
2018,7,8,11,0,941.0,98.0,4.4,27.2,971.0,1038.15,756.92
2018,7,8,11,15,944.5,98.0,4.5,27.4,985.5,1032.39,752.62
2018,7,8,11,30,948.0,98.0,4.6,27.6,1000.0,1022.87,745.96
2018,7,8,11,45,950.0,98.0,4.65,27.8,1007.5,1008.2,735.95
2018,7,8,12,0,952.0,98.0,4.7,28.0,1015.0,989.93,723.68
2018,7,8,12,15,951.5,98.0,4.8,28.05,1014.0,965.87,708.44
2018,7,8,12,30,951.0,98.0,4.9,28.1,1013.0,938.53,690.97
2018,7,8,12,45,948.5,98.5,4.95,28.15,1005.0,906.77,670.09
2018,7,8,13,0,946.0,99.0,5.0,28.2,997.0,872.07,647.13
2018,7,8,13,15,943.5,98.0,5.05,28.2,981.5,833.24,621.31
2018,7,8,13,30,941.0,97.0,5.1,28.2,966.0,791.79,593.47
2018,7,8,13,45,936.5,96.5,5.15,28.15,944.0,746.92,562.99
2018,7,8,14,0,932.0,96.0,5.2,28.1,922.0,699.95,528.41
2018,7,8,14,15,926.0,95.0,5.2,27.9,893.0,649.73,490.74
2018,7,8,14,30,920.0,94.0,5.2,27.7,864.0,597.96,450.87
2018,7,8,14,45,911.5,92.5,5.25,27.5,829.0,543.2,407.72
2018,7,8,15,0,903.0,91.0,5.3,27.3,794.0,487.62,362.59
2018,7,8,15,15,893.0,89.0,5.3,27.3,754.0,430.48,314.58
2018,7,8,15,30,883.0,87.0,5.3,27.3,714.0,373.18,265.29
2018,7,8,15,45,870.0,85.0,5.25,26.65,670.0,315.12,215.31
2018,7,8,16,0,857.0,83.0,5.2,26.0,626.0,257.74,165.88
2018,7,8,16,15,841.0,80.0,5.2,25.5,578.5,200.01,118.21
2018,7,8,16,30,825.0,77.0,5.2,25.0,531.0,143.78,77.22
2018,7,8,16,45,804.0,73.5,5.15,24.5,481.5,80.7,42.46
2018,7,8,17,0,783.0,70.0,5.1,24.0,432.0,51.48,38.5
2018,7,8,17,15,754.5,66.5,5.05,23.25,381.5,50.05,37.54
2018,7,8,17,30,726.0,63.0,5.0,22.5,331.0,48.56,36.49
2018,7,8,17,45,685.5,58.5,4.95,21.75,281.0,46.12,34.56
2018,7,8,18,0,645.0,54.0,4.9,21.0,231.0,43.62,32.48
2018,7,8,18,15,585.0,48.0,4.75,20.25,184.0,36.33,26.09
2018,7,8,18,30,525.0,42.0,4.6,19.5,137.0,32.61,22.65
2018,7,8,18,45,430.5,35.0,4.5,18.7,97.0,27.85,18.1
2018,7,8,19,0,336.0,28.0,4.4,17.9,57.0,23.05,12.0
2018,7,8,19,15,194.0,17.0,4.4,17.4,31.5,15.46,0.0
2018,7,8,19,30,52.0,6.0,4.4,16.9,6.0,5.46,0.0
2018,7,8,19,45,26.0,3.0,4.35,16.45,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.25,15.75,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.15,15.25,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,9,4,45,44.0,4.5,3.25,12.8,5.0,0.0,0.0
2018,7,9,5,0,88.0,9.0,3.4,13.0,10.0,23.33,0.0
2018,7,9,5,15,232.0,19.5,3.4,13.55,38.5,81.48,0.0
2018,7,9,5,30,376.0,30.0,3.4,14.1,67.0,155.35,105.95
2018,7,9,5,45,466.5,36.5,3.45,14.65,108.5,216.4,163.79
2018,7,9,6,0,557.0,43.0,3.5,15.2,150.0,287.31,226.96
2018,7,9,6,15,614.0,48.0,3.5,16.0,198.0,348.87,281.68
2018,7,9,6,30,671.0,53.0,3.5,16.8,246.0,417.52,340.23
2018,7,9,6,45,709.5,57.0,3.5,17.6,296.5,479.22,391.12
2018,7,9,7,0,748.0,61.0,3.5,18.4,347.0,543.23,441.73
2018,7,9,7,15,775.0,64.5,3.4,19.15,397.5,600.95,485.32
2018,7,9,7,30,802.0,68.0,3.3,19.9,448.0,659.11,526.59
2018,7,9,7,45,821.5,70.5,3.2,20.65,497.0,704.87,556.4
2018,7,9,8,0,841.0,73.0,3.1,21.4,546.0,755.03,588.6
2018,7,9,8,15,856.5,75.5,3.05,22.25,593.0,800.74,616.73
2018,7,9,8,30,872.0,78.0,3.0,23.1,640.0,844.69,642.97
2018,7,9,8,45,883.0,80.5,2.95,23.95,683.0,882.61,664.49
2018,7,9,9,0,894.0,83.0,2.9,24.8,726.0,917.97,683.89
2018,7,9,9,15,902.0,85.0,2.9,25.6,764.5,947.18,699.4
2018,7,9,9,30,910.0,87.0,2.9,26.4,803.0,973.3,712.74
2018,7,9,9,45,915.5,89.5,2.9,27.25,836.0,994.28,722.51
2018,7,9,10,0,921.0,92.0,2.9,28.1,869.0,1011.76,730.03
2018,7,9,10,15,926.0,93.0,2.95,28.85,896.5,1023.54,734.66
2018,7,9,10,30,931.0,94.0,3.0,29.6,924.0,1031.66,737.07
2018,7,9,10,45,934.0,95.5,3.05,30.3,945.0,1034.57,736.47
2018,7,9,11,0,937.0,97.0,3.1,31.0,966.0,1033.71,733.63
2018,7,9,11,15,939.0,98.0,3.15,31.5,980.0,1027.56,728.21
2018,7,9,11,30,941.0,99.0,3.2,32.0,994.0,1017.67,720.58
2018,7,9,11,45,942.0,99.5,3.3,32.45,1001.0,1002.66,710.36
2018,7,9,12,0,943.0,100.0,3.4,32.9,1008.0,984.09,697.98
2018,7,9,12,15,943.0,100.0,3.55,33.05,1007.5,960.68,683.7
2018,7,9,12,30,943.0,100.0,3.7,33.2,1007.0,933.98,667.24
2018,7,9,12,45,941.5,100.0,3.8,33.3,999.0,902.84,647.64
2018,7,9,13,0,940.0,100.0,3.9,33.4,991.0,868.72,625.99
2018,7,9,13,15,937.5,99.5,4.05,33.35,976.5,830.54,602.05
2018,7,9,13,30,935.0,99.0,4.2,33.3,962.0,789.75,576.06
2018,7,9,13,45,931.0,98.0,4.35,33.2,940.0,745.02,547.02
2018,7,9,14,0,927.0,97.0,4.5,33.1,918.0,698.15,513.95
2018,7,9,14,15,921.5,95.0,4.65,32.8,889.0,647.58,477.74
2018,7,9,14,30,916.0,93.0,4.8,32.5,860.0,595.45,439.36
2018,7,9,14,45,909.0,91.5,4.95,32.25,826.0,541.63,398.26
2018,7,9,15,0,902.0,90.0,5.1,32.0,792.0,486.84,354.95
2018,7,9,15,15,892.0,88.5,5.1,32.0,752.5,430.13,308.24
2018,7,9,15,30,882.0,87.0,5.1,32.0,713.0,373.25,260.26
2018,7,9,15,45,870.0,85.0,5.25,31.2,669.5,315.49,211.73
2018,7,9,16,0,858.0,83.0,5.4,30.4,626.0,258.28,163.46
2018,7,9,16,15,843.5,79.5,5.45,29.8,579.0,200.31,116.36
2018,7,9,16,30,829.0,76.0,5.5,29.2,532.0,143.68,75.66
2018,7,9,16,45,809.0,72.5,5.5,28.55,482.5,80.36,41.28
2018,7,9,17,0,789.0,69.0,5.5,27.9,433.0,50.82,37.29
2018,7,9,17,15,760.5,65.0,5.45,27.05,382.0,48.98,36.01
2018,7,9,17,30,732.0,61.0,5.4,26.2,331.0,47.03,34.6
2018,7,9,17,45,692.5,56.5,5.3,25.3,281.0,44.54,32.67
2018,7,9,18,0,653.0,52.0,5.2,24.4,231.0,41.97,30.57
2018,7,9,18,15,593.0,46.5,5.0,23.55,184.0,38.37,27.45
2018,7,9,18,30,533.0,41.0,4.8,22.7,137.0,31.82,21.63
2018,7,9,18,45,439.5,33.5,4.6,21.8,96.5,26.58,16.74
2018,7,9,19,0,346.0,26.0,4.4,20.9,56.0,21.23,10.32
2018,7,9,19,15,200.5,16.0,4.35,20.45,31.0,14.55,0.0
2018,7,9,19,30,55.0,6.0,4.3,20.0,6.0,5.46,0.0
2018,7,9,19,45,27.5,3.0,4.25,19.5,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.15,18.8,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.1,18.6,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.05,18.4,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.0,18.2,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.85,18.05,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.5,17.7,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.35,17.6,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.1,17.45,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.85,17.3,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,10,4,45,51.5,4.5,2.2,14.35,5.0,0.0,0.0
2018,7,10,5,0,103.0,9.0,2.5,14.6,10.0,25.84,0.0
2018,7,10,5,15,256.5,18.0,2.75,15.05,38.5,85.19,0.0
2018,7,10,5,30,410.0,27.0,3.0,15.5,67.0,158.83,106.41
2018,7,10,5,45,498.0,33.5,3.2,15.95,109.5,221.41,166.15
2018,7,10,6,0,586.0,40.0,3.4,16.4,152.0,293.33,230.28
2018,7,10,6,15,642.0,44.5,3.4,17.2,200.5,357.38,286.91
2018,7,10,6,30,698.0,49.0,3.4,18.0,249.0,426.34,345.51
2018,7,10,6,45,736.0,52.5,3.35,18.75,300.0,488.49,396.5
2018,7,10,7,0,774.0,56.0,3.3,19.5,351.0,552.88,447.05
2018,7,10,7,15,801.5,59.0,3.25,20.5,402.5,606.81,487.25
2018,7,10,7,30,829.0,62.0,3.2,21.5,454.0,665.53,527.8
2018,7,10,7,45,849.0,65.0,3.1,22.45,504.5,718.76,562.25
2018,7,10,8,0,869.0,68.0,3.0,23.4,555.0,771.1,594.97
2018,7,10,8,15,884.0,70.0,2.95,24.2,602.5,816.93,622.76
2018,7,10,8,30,899.0,72.0,2.9,25.0,650.0,860.89,648.64
2018,7,10,8,45,911.0,74.0,2.85,25.8,694.5,900.05,670.69
2018,7,10,9,0,923.0,76.0,2.8,26.6,739.0,936.63,690.6
2018,7,10,9,15,929.0,79.0,2.8,27.35,777.5,965.91,705.95
2018,7,10,9,30,935.0,82.0,2.8,28.1,816.0,991.89,719.05
2018,7,10,9,45,938.0,86.0,2.8,28.85,849.5,1012.62,728.7
2018,7,10,10,0,941.0,90.0,2.8,29.6,883.0,1029.65,736.01
2018,7,10,10,15,946.5,90.5,2.85,30.1,911.0,1041.61,741.39
2018,7,10,10,30,952.0,91.0,2.9,30.6,939.0,1049.84,744.55
2018,7,10,10,45,956.0,92.5,2.95,31.05,961.0,1053.84,745.34
2018,7,10,11,0,960.0,94.0,3.0,31.5,983.0,1053.96,743.85
2018,7,10,11,15,962.5,94.5,3.1,31.7,997.5,1047.69,739.7
2018,7,10,11,30,965.0,95.0,3.2,31.9,1012.0,1037.6,733.28
2018,7,10,11,45,966.0,95.5,3.35,32.05,1019.0,1022.3,724.19
2018,7,10,12,0,967.0,96.0,3.5,32.2,1026.0,1003.34,712.79
2018,7,10,12,15,966.5,96.5,3.65,32.15,1025.5,979.46,698.79
2018,7,10,12,30,966.0,97.0,3.8,32.1,1025.0,952.22,682.53
2018,7,10,12,45,963.5,97.0,3.95,32.0,1016.5,919.56,662.72
2018,7,10,13,0,961.0,97.0,4.1,31.9,1008.0,883.92,640.74
2018,7,10,13,15,958.0,96.5,4.2,31.65,992.5,844.59,616.2
2018,7,10,13,30,955.0,96.0,4.3,31.4,977.0,802.63,589.57
2018,7,10,13,45,951.5,95.0,4.45,31.15,955.0,757.4,560.5
2018,7,10,14,0,948.0,94.0,4.6,30.9,933.0,709.94,527.13
2018,7,10,14,15,942.5,92.5,4.7,30.5,904.0,658.8,490.43
2018,7,10,14,30,937.0,91.0,4.8,30.1,875.0,606.03,451.27
2018,7,10,14,45,929.5,90.0,4.9,29.7,840.5,551.27,409.22
2018,7,10,15,0,922.0,89.0,5.0,29.3,806.0,495.54,364.91
2018,7,10,15,15,912.0,87.0,5.0,29.3,765.5,437.28,316.54
2018,7,10,15,30,902.0,85.0,5.0,29.3,725.0,378.83,266.82
2018,7,10,15,45,889.5,83.0,5.15,28.2,680.5,319.75,216.96
2018,7,10,16,0,877.0,81.0,5.3,27.1,636.0,261.26,167.25
2018,7,10,16,15,861.5,78.0,5.3,26.35,588.0,202.35,118.82
2018,7,10,16,30,846.0,75.0,5.3,25.6,540.0,144.87,77.03
2018,7,10,16,45,825.0,72.0,5.3,24.85,490.0,88.8,48.39
2018,7,10,17,0,804.0,69.0,5.3,24.1,440.0,50.96,38.04
2018,7,10,17,15,775.5,65.5,5.25,23.2,388.5,49.49,37.07
2018,7,10,17,30,747.0,62.0,5.2,22.3,337.0,47.94,35.99
2018,7,10,17,45,706.5,57.5,5.15,21.4,286.0,45.46,34.04
2018,7,10,18,0,666.0,53.0,5.1,20.5,235.0,42.91,31.93
2018,7,10,18,15,605.0,47.5,5.0,19.7,187.0,39.34,28.77
2018,7,10,18,30,544.0,42.0,4.9,18.9,139.0,32.72,22.8
2018,7,10,18,45,447.0,34.5,4.75,18.1,98.0,27.51,17.82
2018,7,10,19,0,350.0,27.0,4.6,17.3,57.0,22.2,11.16
2018,7,10,19,15,202.0,16.5,4.55,16.8,31.5,15.01,0.0
2018,7,10,19,30,54.0,6.0,4.5,16.3,6.0,5.46,0.0
2018,7,10,19,45,27.0,3.0,4.5,15.85,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.15,14.35,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,7,11,4,45,45.0,4.0,2.35,12.65,4.5,0.0,0.0
2018,7,11,5,0,90.0,8.0,2.5,12.9,9.0,22.65,0.0
2018,7,11,5,15,238.5,18.0,2.6,13.45,37.0,80.63,0.0
2018,7,11,5,30,387.0,28.0,2.7,14.0,65.0,156.05,104.65
2018,7,11,5,45,479.0,34.5,2.75,14.6,107.0,217.95,164.2
2018,7,11,6,0,571.0,41.0,2.8,15.2,149.0,288.11,226.75
2018,7,11,6,15,628.5,46.0,2.75,15.8,197.5,352.67,283.95
2018,7,11,6,30,686.0,51.0,2.7,16.4,246.0,422.33,343.26
2018,7,11,6,45,725.0,54.5,2.65,17.0,297.0,484.52,394.45
2018,7,11,7,0,764.0,58.0,2.6,17.6,348.0,549.03,445.27
2018,7,11,7,15,792.0,61.5,2.5,18.35,399.5,608.23,489.45
2018,7,11,7,30,820.0,65.0,2.4,19.1,451.0,662.73,527.15
2018,7,11,7,45,841.0,67.0,2.35,19.85,501.0,715.14,561.48
2018,7,11,8,0,862.0,69.0,2.3,20.6,551.0,766.8,594.24
2018,7,11,8,15,877.5,71.0,2.3,21.35,598.5,812.82,622.52
2018,7,11,8,30,893.0,73.0,2.3,22.1,646.0,857.04,648.98
2018,7,11,8,45,905.5,74.5,2.25,22.85,690.0,895.92,670.85
2018,7,11,9,0,918.0,76.0,2.2,23.6,734.0,932.28,690.62
2018,7,11,9,15,923.0,80.0,2.25,24.35,773.0,961.7,706.55
2018,7,11,9,30,928.0,84.0,2.3,25.1,812.0,987.77,720.23
2018,7,11,9,45,929.5,89.0,2.3,25.9,845.0,1008.05,729.47
2018,7,11,10,0,931.0,94.0,2.3,26.7,878.0,1024.59,736.34
2018,7,11,10,15,937.0,94.5,2.35,27.35,906.0,1036.96,741.64
2018,7,11,10,30,943.0,95.0,2.4,28.0,934.0,1045.64,744.73
2018,7,11,10,45,947.0,96.0,2.5,28.65,955.5,1049.09,745.21
2018,7,11,11,0,951.0,97.0,2.6,29.3,977.0,1048.71,743.42
2018,7,11,11,15,953.5,97.0,2.7,29.75,991.0,1041.99,738.38
2018,7,11,11,30,956.0,97.0,2.8,30.2,1005.0,1031.49,731.09
2018,7,11,11,45,956.5,97.5,2.9,30.7,1011.5,1015.84,720.5
2018,7,11,12,0,957.0,98.0,3.0,31.2,1018.0,996.58,707.71
2018,7,11,12,15,957.5,97.5,3.1,31.45,1017.5,972.88,692.83
2018,7,11,12,30,958.0,97.0,3.2,31.7,1017.0,945.82,675.77
2018,7,11,12,45,957.0,96.5,3.35,31.9,1009.5,914.21,656.15
2018,7,11,13,0,956.0,96.0,3.5,32.1,1002.0,879.57,634.36
2018,7,11,13,15,953.5,95.5,3.6,32.1,987.0,840.82,609.88
2018,7,11,13,30,951.0,95.0,3.7,32.1,972.0,799.4,583.35
2018,7,11,13,45,946.5,95.0,3.85,32.1,950.0,754.51,554.34
2018,7,11,14,0,942.0,95.0,4.0,32.1,928.0,707.47,521.15
2018,7,11,14,15,935.5,93.5,4.1,31.85,898.5,655.96,484.17
2018,7,11,14,30,929.0,92.0,4.2,31.6,869.0,602.94,444.92
2018,7,11,14,45,920.5,91.0,4.35,31.3,834.0,548.04,403.14
2018,7,11,15,0,912.0,90.0,4.5,31.0,799.0,492.29,359.23
2018,7,11,15,15,902.0,88.5,4.5,31.0,759.0,434.94,312.1
2018,7,11,15,30,892.0,87.0,4.5,31.0,719.0,377.4,263.64
2018,7,11,15,45,878.0,85.5,4.65,29.95,674.5,318.79,214.73
2018,7,11,16,0,864.0,84.0,4.8,28.9,630.0,260.94,166.09
2018,7,11,16,15,846.0,81.0,4.8,28.1,581.5,202.29,118.49
2018,7,11,16,30,828.0,78.0,4.8,27.3,533.0,145.38,77.54
2018,7,11,16,45,804.0,75.5,4.85,26.5,482.5,82.61,43.46
2018,7,11,17,0,780.0,73.0,4.9,25.7,432.0,53.73,40.12
2018,7,11,17,15,748.5,69.0,4.8,24.75,380.5,51.98,38.95
2018,7,11,17,30,717.0,65.0,4.7,23.8,329.0,50.16,37.66
2018,7,11,17,45,672.0,61.0,4.55,22.85,278.5,48.2,36.19
2018,7,11,18,0,627.0,57.0,4.4,21.9,228.0,42.27,31.18
2018,7,11,18,15,562.0,51.0,4.25,21.05,180.5,38.75,28.09
2018,7,11,18,30,497.0,45.0,4.1,20.2,133.0,35.17,24.77
2018,7,11,18,45,396.5,36.5,3.95,19.4,93.0,29.22,19.14
2018,7,11,19,0,296.0,28.0,3.8,18.6,53.0,23.11,11.61
