Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,19,15,168.0,16.5,3.7,18.2,29.0,15.01,0.0
2018,7,11,19,30,40.0,5.0,3.6,17.8,5.0,4.55,0.0
2018,7,11,19,45,20.0,2.5,3.5,17.35,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.35,16.75,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.95,15.85,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,12,4,45,22.0,4.0,2.15,13.8,4.0,0.0,0.0
2018,7,12,5,0,44.0,8.0,2.3,14.0,8.0,14.77,0.0
2018,7,12,5,15,150.0,20.0,2.4,14.55,32.0,61.64,0.0
2018,7,12,5,30,256.0,32.0,2.5,15.1,56.0,122.29,81.22
2018,7,12,5,45,347.0,42.0,2.55,15.65,95.0,180.57,135.8
2018,7,12,6,0,438.0,52.0,2.6,16.2,134.0,249.06,195.71
2018,7,12,6,15,500.0,59.0,2.65,16.9,179.5,310.77,249.67
2018,7,12,6,30,562.0,66.0,2.7,17.6,225.0,378.28,306.81
2018,7,12,6,45,605.0,72.0,2.7,18.3,274.0,439.41,356.92
2018,7,12,7,0,648.0,78.0,2.7,19.0,323.0,503.53,407.47
2018,7,12,7,15,679.5,82.5,2.7,19.7,372.0,560.9,450.96
2018,7,12,7,30,711.0,87.0,2.7,20.4,421.0,616.99,492.01
2018,7,12,7,45,733.5,91.5,2.75,21.1,469.5,669.43,527.99
2018,7,12,8,0,756.0,96.0,2.8,21.8,518.0,721.42,562.46
2018,7,12,8,15,768.5,101.5,2.85,22.55,562.5,765.54,590.45
2018,7,12,8,30,781.0,107.0,2.9,23.3,607.0,807.87,616.7
2018,7,12,8,45,653.0,167.5,2.95,24.0,605.5,788.98,600.2
2018,7,12,9,0,525.0,228.0,3.0,24.7,604.0,747.04,566.03
2018,7,12,9,15,510.0,250.0,3.05,25.25,632.0,767.75,577.94
2018,7,12,9,30,495.0,272.0,3.1,25.8,660.0,785.36,587.16
2018,7,12,9,45,438.5,313.5,3.15,26.35,668.0,779.65,579.15
2018,7,12,10,0,382.0,355.0,3.2,26.9,676.0,755.59,559.14
2018,7,12,10,15,393.5,364.0,3.2,27.25,704.5,776.79,572.35
2018,7,12,10,30,405.0,373.0,3.2,27.6,733.0,809.23,592.45
2018,7,12,10,45,414.5,379.5,3.25,27.95,755.5,821.63,599.47
2018,7,12,11,0,424.0,386.0,3.3,28.3,778.0,831.74,605.12
2018,7,12,11,15,550.0,320.5,3.3,28.6,837.0,883.94,642.38
2018,7,12,11,30,676.0,255.0,3.3,28.9,896.0,933.48,676.89
2018,7,12,11,45,662.0,264.5,3.35,29.2,896.0,914.03,662.47
2018,7,12,12,0,648.0,274.0,3.4,29.5,896.0,891.97,646.88
2018,7,12,12,15,717.0,227.5,3.45,29.75,915.5,891.31,647.61
2018,7,12,12,30,786.0,181.0,3.5,30.0,935.0,879.76,639.66
2018,7,12,12,45,784.0,180.0,3.55,30.25,927.0,849.96,619.74
2018,7,12,13,0,782.0,179.0,3.6,30.5,919.0,817.73,598.25
2018,7,12,13,15,754.0,192.0,3.7,30.5,896.5,775.06,569.78
2018,7,12,13,30,726.0,205.0,3.8,30.5,874.0,734.26,541.19
2018,7,12,13,45,775.0,169.5,3.85,30.45,868.0,701.5,519.31
2018,7,12,14,0,824.0,134.0,3.9,30.4,862.0,663.44,492.86
2018,7,12,14,15,818.0,131.5,3.9,29.95,834.5,616.65,459.0
2018,7,12,14,30,812.0,129.0,3.9,29.5,807.0,568.57,423.22
2018,7,12,14,45,804.0,126.0,3.95,29.1,774.0,516.04,383.12
2018,7,12,15,0,796.0,123.0,4.0,28.7,741.0,463.82,341.9
2018,7,12,15,15,783.5,120.5,4.0,28.7,702.5,409.85,297.56
2018,7,12,15,30,771.0,118.0,4.0,28.7,664.0,356.23,252.46
2018,7,12,15,45,757.0,114.5,4.05,27.65,622.0,301.98,207.17
2018,7,12,16,0,743.0,111.0,4.1,26.6,580.0,248.75,162.45
2018,7,12,16,15,725.0,106.5,4.15,25.9,535.0,195.32,119.03
2018,7,12,16,30,707.0,102.0,4.2,25.2,490.0,138.03,77.09
2018,7,12,16,45,682.5,97.5,4.25,24.5,442.5,87.92,50.77
2018,7,12,17,0,658.0,93.0,4.3,23.8,395.0,61.57,47.15
2018,7,12,17,15,625.0,87.5,4.25,23.05,347.0,59.65,45.83
2018,7,12,17,30,592.0,82.0,4.2,22.3,299.0,57.59,44.33
2018,7,12,17,45,547.0,75.5,4.2,21.55,252.0,54.56,41.91
2018,7,12,18,0,502.0,69.0,4.2,20.8,205.0,51.38,39.25
2018,7,12,18,15,381.0,63.5,4.1,20.35,154.5,47.57,35.83
2018,7,12,18,30,260.0,58.0,4.0,19.9,104.0,43.96,32.37
2018,7,12,18,45,156.0,43.5,3.85,19.4,68.5,34.67,23.73
2018,7,12,19,0,52.0,29.0,3.7,18.9,33.0,24.06,12.12
2018,7,12,19,15,32.5,16.5,3.6,18.7,18.5,15.01,0.0
2018,7,12,19,30,13.0,4.0,3.5,18.5,4.0,3.64,0.0
2018,7,12,19,45,6.5,2.0,3.35,18.3,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.15,18.1,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.05,18.05,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.95,17.95,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,2.85,17.9,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,2.75,17.8,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.75,16.9,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.95,15.85,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,13,4,45,2.0,1.5,2.9,15.75,1.5,0.0,0.0
2018,7,13,5,0,4.0,3.0,2.9,15.8,3.0,3.41,0.0
2018,7,13,5,15,2.0,11.5,2.9,16.15,11.5,10.57,0.0
2018,7,13,5,30,0.0,20.0,2.9,16.5,20.0,17.62,7.71
2018,7,13,5,45,0.0,36.0,2.9,16.85,36.0,32.32,21.02
2018,7,13,6,0,0.0,52.0,2.9,17.2,52.0,47.45,34.16
2018,7,13,6,15,71.5,74.5,2.9,17.65,94.5,112.97,89.23
2018,7,13,6,30,143.0,97.0,2.9,18.1,137.0,177.3,143.41
2018,7,13,6,45,161.0,93.5,2.9,18.5,147.0,197.88,161.06
2018,7,13,7,0,179.0,90.0,2.9,18.9,157.0,212.02,173.19
2018,7,13,7,15,95.0,89.5,2.9,19.5,125.5,155.16,125.11
2018,7,13,7,30,11.0,89.0,2.9,20.1,94.0,86.86,66.7
2018,7,13,7,45,25.5,146.5,2.9,20.65,160.0,161.0,127.02
2018,7,13,8,0,40.0,204.0,2.9,21.2,226.0,233.56,184.23
2018,7,13,8,15,32.5,183.0,2.95,21.8,202.0,204.91,160.45
2018,7,13,8,30,25.0,162.0,3.0,22.4,178.0,177.02,137.56
2018,7,13,8,45,17.5,165.5,3.05,23.0,177.0,174.12,134.38
2018,7,13,9,0,10.0,169.0,3.1,23.6,176.0,162.38,124.23
2018,7,13,9,15,62.0,256.0,3.15,24.2,304.0,307.96,237.61
2018,7,13,9,30,114.0,343.0,3.2,24.8,432.0,464.92,354.02
2018,7,13,9,45,234.0,326.5,3.25,25.4,519.5,579.59,438.67
2018,7,13,10,0,354.0,310.0,3.3,26.0,607.0,696.56,522.15
2018,7,13,10,15,540.0,246.5,3.35,26.5,717.0,820.79,610.54
2018,7,13,10,30,726.0,183.0,3.4,27.0,827.0,932.68,685.01
2018,7,13,10,45,777.0,163.5,3.45,27.5,868.0,961.38,701.31
2018,7,13,11,0,828.0,144.0,3.5,28.0,909.0,974.8,708.21
2018,7,13,11,15,833.0,144.0,3.55,28.35,923.5,970.89,704.42
2018,7,13,11,30,838.0,144.0,3.6,28.7,938.0,963.6,698.67
2018,7,13,11,45,834.0,147.5,3.7,29.1,943.0,947.55,687.48
2018,7,13,12,0,830.0,151.0,3.8,29.5,948.0,928.43,674.38
2018,7,13,12,15,836.0,147.0,3.8,29.65,949.5,908.87,661.16
2018,7,13,12,30,842.0,143.0,3.8,29.8,951.0,886.21,645.95
2018,7,13,12,45,855.0,133.0,3.85,30.0,947.5,861.19,629.33
2018,7,13,13,0,868.0,123.0,3.9,30.2,944.0,832.72,610.36
2018,7,13,13,15,825.5,143.5,3.9,30.25,914.5,783.47,577.41
2018,7,13,13,30,783.0,164.0,3.9,30.3,885.0,739.44,547.01
2018,7,13,13,45,819.5,140.5,3.95,30.35,879.0,705.22,523.45
2018,7,13,14,0,856.0,117.0,4.0,30.4,873.0,670.85,498.84
2018,7,13,14,15,850.0,114.5,4.0,30.25,845.0,622.65,463.34
2018,7,13,14,30,844.0,112.0,4.0,30.1,817.0,573.09,425.94
2018,7,13,14,45,836.0,110.5,4.0,30.0,784.0,522.17,386.35
2018,7,13,15,0,828.0,109.0,4.0,29.9,751.0,470.5,345.02
2018,7,13,15,15,816.5,106.5,4.0,29.9,712.5,416.11,300.4
2018,7,13,15,30,805.0,104.0,4.0,29.9,674.0,356.81,251.08
2018,7,13,15,45,790.5,101.0,4.05,29.35,631.0,300.93,204.09
2018,7,13,16,0,776.0,98.0,4.1,28.8,588.0,246.07,157.82
2018,7,13,16,15,758.0,95.0,4.15,28.35,542.5,191.89,113.84
2018,7,13,16,30,740.0,92.0,4.2,27.9,497.0,139.59,76.18
2018,7,13,16,45,715.5,88.0,4.25,27.4,449.0,88.36,49.79
2018,7,13,17,0,691.0,84.0,4.3,26.9,401.0,55.67,41.56
2018,7,13,17,15,658.0,79.0,4.35,26.15,352.0,53.82,40.28
2018,7,13,17,30,625.0,74.0,4.4,25.4,303.0,51.85,38.85
2018,7,13,17,45,580.0,68.5,4.4,24.6,255.5,49.31,36.87
2018,7,13,18,0,535.0,63.0,4.4,23.8,208.0,46.68,34.71
2018,7,13,18,15,470.0,55.5,4.4,22.95,163.5,42.2,30.81
2018,7,13,18,30,405.0,48.0,4.4,22.1,119.0,37.59,26.6
2018,7,13,18,45,311.5,38.0,4.35,21.25,82.5,30.48,19.98
2018,7,13,19,0,218.0,28.0,4.3,20.4,46.0,22.0,10.3
2018,7,13,19,15,121.5,16.0,4.25,19.9,25.0,14.55,0.0
2018,7,13,19,30,25.0,4.0,4.2,19.4,4.0,3.64,0.0
2018,7,13,19,45,12.5,2.0,4.2,18.9,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.2,18.4,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.15,18.2,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.05,17.75,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.95,17.4,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.85,17.2,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.75,16.95,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.65,16.7,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.45,16.2,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,14,4,45,17.0,2.5,3.55,14.75,2.5,0.0,0.0
2018,7,14,5,0,34.0,5.0,3.6,14.8,5.0,10.3,0.0
2018,7,14,5,15,144.5,17.5,3.65,15.25,29.0,56.93,0.0
2018,7,14,5,30,255.0,30.0,3.7,15.7,53.0,119.95,77.62
2018,7,14,5,45,348.0,39.0,3.75,16.1,91.0,177.58,132.99
2018,7,14,6,0,441.0,48.0,3.8,16.5,129.0,245.66,193.0
2018,7,14,6,15,504.0,54.5,3.8,17.05,174.0,307.24,247.41
2018,7,14,6,30,567.0,61.0,3.8,17.6,219.0,374.8,305.3
2018,7,14,6,45,610.5,66.0,3.8,18.1,267.5,435.22,355.8
2018,7,14,7,0,654.0,71.0,3.8,18.6,316.0,498.71,406.95
2018,7,14,7,15,686.5,75.5,3.8,19.3,365.5,555.09,450.52
2018,7,14,7,30,719.0,80.0,3.8,20.0,415.0,614.64,494.93
2018,7,14,7,45,743.0,83.0,3.8,20.65,463.5,666.84,530.99
2018,7,14,8,0,767.0,86.0,3.8,21.3,512.0,718.7,565.91
2018,7,14,8,15,785.5,88.5,3.85,21.9,558.0,764.78,596.17
2018,7,14,8,30,804.0,91.0,3.9,22.5,604.0,809.47,624.92
2018,7,14,8,45,818.5,93.5,3.9,23.15,647.0,841.2,643.75
2018,7,14,9,0,833.0,96.0,3.9,23.8,690.0,878.15,666.05
2018,7,14,9,15,844.0,97.5,4.0,24.3,728.5,908.31,684.28
2018,7,14,9,30,855.0,99.0,4.1,24.8,767.0,935.72,700.57
2018,7,14,9,45,863.5,100.5,4.15,25.3,800.5,957.73,712.9
2018,7,14,10,0,872.0,102.0,4.2,25.8,834.0,976.54,723.11
2018,7,14,10,15,878.5,103.5,4.3,26.2,862.0,990.02,730.39
2018,7,14,10,30,885.0,105.0,4.4,26.6,890.0,1000.0,735.46
2018,7,14,10,45,889.5,106.0,4.5,27.0,911.0,1003.9,736.61
2018,7,14,11,0,894.0,107.0,4.6,27.4,932.0,1004.17,735.51
2018,7,14,11,15,850.5,138.0,4.7,27.5,932.5,982.99,721.51
2018,7,14,11,30,807.0,169.0,4.8,27.6,933.0,970.09,713.19
2018,7,14,11,45,713.5,232.5,4.9,27.65,912.0,933.82,689.29
2018,7,14,12,0,620.0,296.0,5.0,27.7,891.0,887.28,655.99
2018,7,14,12,15,650.0,269.5,5.1,27.6,893.0,870.71,646.62
2018,7,14,12,30,680.0,243.0,5.2,27.5,895.0,850.3,634.29
2018,7,14,12,45,751.5,200.5,5.25,27.4,915.5,841.84,629.98
2018,7,14,13,0,823.0,158.0,5.3,27.3,936.0,833.77,625.19
2018,7,14,13,15,858.0,133.0,5.35,27.05,932.5,800.68,603.33
2018,7,14,13,30,893.0,108.0,5.4,26.8,929.0,769.44,582.72
2018,7,14,13,45,874.5,116.0,5.45,26.6,904.5,723.85,550.89
2018,7,14,14,0,856.0,124.0,5.5,26.4,880.0,677.25,516.24
2018,7,14,14,15,849.0,123.5,5.5,26.1,852.5,629.99,480.54
2018,7,14,14,30,842.0,123.0,5.5,25.8,825.0,581.42,442.88
2018,7,14,14,45,849.0,111.5,5.55,25.5,794.0,529.99,402.19
2018,7,14,15,0,856.0,100.0,5.6,25.2,763.0,476.28,358.33
2018,7,14,15,15,845.0,98.0,5.6,25.2,724.0,420.98,311.42
2018,7,14,15,30,834.0,96.0,5.6,25.2,685.0,365.69,263.44
2018,7,14,15,45,820.0,93.0,5.55,24.15,641.5,309.01,214.68
2018,7,14,16,0,806.0,90.0,5.5,23.1,598.0,246.68,161.35
2018,7,14,16,15,788.5,87.5,5.45,22.45,552.0,191.19,115.0
2018,7,14,16,30,771.0,85.0,5.4,21.8,506.0,137.49,75.27
2018,7,14,16,45,747.5,81.5,5.35,21.15,457.5,84.81,47.55
2018,7,14,17,0,724.0,78.0,5.3,20.5,409.0,57.09,43.95
2018,7,14,17,15,692.5,74.0,5.2,20.0,360.0,55.55,42.86
2018,7,14,17,30,661.0,70.0,5.1,19.5,311.0,49.18,37.51
2018,7,14,17,45,617.0,64.5,5.0,19.05,262.5,46.5,35.29
2018,7,14,18,0,573.0,59.0,4.9,18.6,214.0,43.69,32.87
2018,7,14,18,15,509.0,52.5,4.8,18.2,168.5,39.9,29.43
2018,7,14,18,30,445.0,46.0,4.7,17.8,123.0,36.01,25.73
2018,7,14,18,45,348.5,37.0,4.6,17.4,85.5,29.7,19.66
2018,7,14,19,0,252.0,28.0,4.5,17.0,48.0,23.21,11.15
2018,7,14,19,15,141.5,16.0,4.5,16.75,26.0,14.55,0.0
2018,7,14,19,30,31.0,4.0,4.5,16.5,4.0,0.0,0.0
2018,7,14,19,45,15.5,2.0,4.5,16.2,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.55,15.7,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.45,14.8,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,15,4,45,22.0,3.0,3.4,13.4,3.0,0.0,0.0
2018,7,15,5,0,44.0,6.0,3.5,13.5,6.0,12.88,0.0
2018,7,15,5,15,176.0,17.5,3.6,13.95,31.0,55.32,0.0
2018,7,15,5,30,308.0,29.0,3.7,14.4,56.0,133.91,85.88
2018,7,15,5,45,406.5,36.5,3.85,14.85,96.0,194.75,146.14
2018,7,15,6,0,505.0,44.0,4.0,15.3,136.0,266.52,210.01
2018,7,15,6,15,487.0,53.0,3.95,15.8,164.0,297.69,240.87
2018,7,15,6,30,469.0,62.0,3.9,16.3,192.0,326.13,267.52
2018,7,15,6,45,546.5,69.0,3.9,16.85,250.0,402.88,331.69
2018,7,15,7,0,624.0,76.0,3.9,17.4,308.0,486.37,399.14
2018,7,15,7,15,696.5,75.0,3.9,17.95,369.5,561.09,457.87
2018,7,15,7,30,769.0,74.0,3.9,18.5,431.0,642.84,519.58
2018,7,15,7,45,782.0,79.5,3.9,19.1,478.0,691.93,553.15
2018,7,15,8,0,795.0,85.0,3.9,19.7,525.0,739.69,585.11
2018,7,15,8,15,831.5,82.5,3.9,20.25,578.5,788.95,617.6
2018,7,15,8,30,868.0,80.0,3.9,20.8,632.0,844.51,653.9
2018,7,15,8,45,882.0,81.5,3.9,21.4,676.5,884.11,678.11
2018,7,15,9,0,896.0,83.0,3.9,22.0,721.0,921.35,700.44
2018,7,15,9,15,903.0,86.5,3.95,22.55,760.5,951.67,718.19
2018,7,15,9,30,910.0,90.0,4.0,23.1,800.0,978.8,733.7
2018,7,15,9,45,913.5,94.5,4.05,23.6,833.5,1000.27,745.51
2018,7,15,10,0,917.0,99.0,4.1,24.1,867.0,1018.12,754.94
2018,7,15,10,15,924.0,100.0,4.15,24.5,896.0,1032.0,762.11
2018,7,15,10,30,931.0,101.0,4.2,24.9,925.0,1042.23,766.97
2018,7,15,10,45,936.5,101.5,4.3,25.3,947.5,1046.69,768.47
2018,7,15,11,0,942.0,102.0,4.4,25.7,970.0,1047.36,767.64
2018,7,15,11,15,945.5,102.0,4.5,25.85,985.0,1041.71,763.54
2018,7,15,11,30,949.0,102.0,4.6,26.0,1000.0,1032.29,757.17
2018,7,15,11,45,952.0,102.0,4.7,26.2,1008.5,1018.63,748.22
2018,7,15,12,0,955.0,102.0,4.8,26.4,1017.0,1001.29,736.89
2018,7,15,12,15,954.5,102.0,4.9,26.35,1016.5,977.15,721.77
2018,7,15,12,30,954.0,102.0,5.0,26.3,1016.0,949.67,704.36
2018,7,15,12,45,951.5,103.0,5.1,26.25,1008.0,918.19,684.12
2018,7,15,13,0,949.0,104.0,5.2,26.2,1000.0,883.72,661.68
2018,7,15,13,15,946.5,102.5,5.25,26.0,984.5,844.16,635.61
2018,7,15,13,30,944.0,101.0,5.3,25.8,969.0,801.96,607.43
2018,7,15,13,45,940.0,100.5,5.4,25.6,947.0,757.1,577.26
2018,7,15,14,0,936.0,100.0,5.5,25.4,925.0,710.06,542.73
2018,7,15,14,15,930.5,98.0,5.5,25.1,896.0,658.82,504.07
2018,7,15,14,30,925.0,96.0,5.5,24.8,867.0,605.98,463.1
2018,7,15,14,45,917.5,94.5,5.5,24.5,832.5,551.16,419.37
2018,7,15,15,0,910.0,93.0,5.5,24.2,798.0,495.39,373.53
2018,7,15,15,15,899.5,91.0,5.5,24.2,757.5,437.3,324.16
2018,7,15,15,30,889.0,89.0,5.5,24.2,717.0,379.09,273.5
2018,7,15,15,45,876.0,87.0,5.4,23.45,672.5,320.3,222.28
2018,7,15,16,0,863.0,85.0,5.3,22.7,628.0,262.15,171.56
2018,7,15,16,15,846.0,82.0,5.2,22.15,579.5,203.48,122.43
2018,7,15,16,30,829.0,79.0,5.1,21.6,531.0,138.91,74.11
2018,7,15,16,45,806.5,75.5,5.05,21.05,480.5,82.76,44.61
2018,7,15,17,0,784.0,72.0,5.0,20.5,430.0,53.14,40.53
2018,7,15,17,15,752.5,68.5,4.9,20.0,378.5,51.75,39.57
2018,7,15,17,30,721.0,65.0,4.8,19.5,327.0,50.32,38.51
2018,7,15,17,45,677.0,60.5,4.7,19.0,276.5,47.95,36.58
2018,7,15,18,0,633.0,56.0,4.6,18.5,226.0,41.65,31.09
2018,7,15,18,15,567.0,49.5,4.4,18.05,178.0,37.69,27.52
2018,7,15,18,30,501.0,43.0,4.2,17.6,130.0,33.63,23.68
2018,7,15,18,45,397.5,35.0,4.05,17.1,90.0,28.06,18.27
2018,7,15,19,0,294.0,27.0,3.9,16.6,50.0,22.38,10.3
2018,7,15,19,15,166.0,16.5,3.9,16.3,27.5,15.01,0.0
2018,7,15,19,30,38.0,6.0,3.9,16.0,5.0,0.0,0.0
2018,7,15,19,45,19.0,3.0,3.85,15.7,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,16,4,45,24.0,3.0,3.3,12.95,3.0,0.0,0.0
2018,7,16,5,0,48.0,6.0,3.4,13.1,6.0,5.46,0.0
2018,7,16,5,15,187.5,17.0,3.5,13.6,31.0,57.33,0.0
2018,7,16,5,30,327.0,28.0,3.6,14.1,56.0,137.78,86.92
2018,7,16,5,45,427.5,35.5,3.7,14.55,97.0,200.68,150.39
2018,7,16,6,0,528.0,43.0,3.8,15.0,138.0,274.37,216.09
2018,7,16,6,15,583.5,49.5,3.75,15.6,185.0,337.2,272.37
2018,7,16,6,30,639.0,56.0,3.7,16.2,232.0,403.18,329.47
2018,7,16,6,45,660.0,64.0,3.7,16.75,278.0,460.41,377.52
2018,7,16,7,0,681.0,72.0,3.7,17.3,324.0,516.37,422.63
2018,7,16,7,15,726.5,73.5,3.6,18.0,378.5,579.12,471.1
2018,7,16,7,30,772.0,75.0,3.5,18.7,433.0,646.19,520.48
2018,7,16,7,45,809.0,74.5,3.45,19.4,487.0,706.23,561.59
2018,7,16,8,0,846.0,74.0,3.4,20.1,541.0,760.58,597.4
2018,7,16,8,15,863.0,76.0,3.4,20.8,589.0,807.48,627.22
2018,7,16,8,30,880.0,78.0,3.4,21.5,637.0,852.71,655.3
2018,7,16,8,45,893.0,80.0,3.4,22.25,681.5,892.44,678.89
2018,7,16,9,0,906.0,82.0,3.4,23.0,726.0,929.7,700.44
2018,7,16,9,15,914.5,84.5,3.45,23.65,766.0,960.59,718.02
2018,7,16,9,30,923.0,87.0,3.5,24.3,806.0,988.33,733.4
2018,7,16,9,45,929.5,89.5,3.55,24.95,840.5,1010.81,745.23
2018,7,16,10,0,936.0,92.0,3.6,25.6,875.0,1029.75,754.77
2018,7,16,10,15,942.0,93.0,3.7,26.15,904.0,1042.92,761.25
2018,7,16,10,30,948.0,94.0,3.8,26.7,933.0,1052.35,765.42
2018,7,16,10,45,952.5,95.0,3.85,27.25,955.0,1056.48,765.92
2018,7,16,11,0,957.0,96.0,3.9,27.8,977.0,1056.73,764.08
2018,7,16,11,15,960.0,96.0,4.0,28.1,991.5,1050.58,759.36
2018,7,16,11,30,963.0,96.0,4.1,28.4,1006.0,1040.6,752.3
2018,7,16,11,45,964.5,96.0,4.2,28.7,1013.5,1025.39,741.96
2018,7,16,12,0,966.0,96.0,4.3,29.0,1021.0,1006.49,729.31
2018,7,16,12,15,963.5,97.5,4.35,29.1,1020.0,981.78,713.21
2018,7,16,12,30,961.0,99.0,4.4,29.2,1019.0,953.75,694.95
2018,7,16,12,45,956.5,101.0,4.5,29.3,1010.5,921.29,673.96
2018,7,16,13,0,952.0,103.0,4.6,29.4,1002.0,885.92,650.86
2018,7,16,13,15,949.0,102.5,4.7,29.3,986.5,846.73,625.83
2018,7,16,13,30,946.0,102.0,4.8,29.2,971.0,804.92,598.69
2018,7,16,13,45,941.5,101.0,4.85,29.1,948.5,759.14,568.19
2018,7,16,14,0,937.0,100.0,4.9,29.0,926.0,711.22,533.51
2018,7,16,14,15,931.0,99.0,4.95,28.7,897.0,660.44,496.24
2018,7,16,14,30,925.0,98.0,5.0,28.4,868.0,608.08,456.65
2018,7,16,14,45,918.0,96.0,5.05,28.1,833.5,553.02,413.78
2018,7,16,15,0,911.0,94.0,5.1,27.8,799.0,496.96,368.72
2018,7,16,15,15,900.5,93.0,5.1,27.8,759.0,439.56,320.72
2018,7,16,15,30,890.0,92.0,5.1,27.8,719.0,382.01,271.42
2018,7,16,15,45,876.5,89.5,5.1,26.95,674.0,322.52,220.71
2018,7,16,16,0,863.0,87.0,5.1,26.1,629.0,263.74,170.42
2018,7,16,16,15,846.5,84.0,5.0,25.5,581.0,205.06,121.98
2018,7,16,16,30,830.0,81.0,4.9,24.9,533.0,140.46,74.32
2018,7,16,16,45,807.0,77.5,4.85,24.3,482.0,84.14,45.18
2018,7,16,17,0,784.0,74.0,4.8,23.7,431.0,54.66,41.29
2018,7,16,17,15,752.5,70.5,4.7,23.0,379.5,53.34,40.43
2018,7,16,17,30,721.0,67.0,4.6,22.3,328.0,51.98,39.49
2018,7,16,17,45,677.0,62.0,4.5,21.6,277.0,49.26,37.31
2018,7,16,18,0,633.0,57.0,4.4,20.9,226.0,42.49,31.49
2018,7,16,18,15,566.5,50.5,4.2,20.15,178.0,38.56,28.01
2018,7,16,18,30,500.0,44.0,4.0,19.4,130.0,34.54,24.26
2018,7,16,18,45,395.5,35.5,3.85,18.65,90.0,28.56,18.53
2018,7,16,19,0,291.0,27.0,3.7,17.9,50.0,22.44,9.95
2018,7,16,19,15,163.5,16.0,3.65,17.45,27.0,14.55,0.0
2018,7,16,19,30,36.0,5.0,3.6,17.0,4.0,0.0,0.0
2018,7,16,19,45,18.0,2.5,3.55,16.6,2.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,17,4,45,23.0,2.5,2.55,13.1,2.5,0.0,0.0
2018,7,17,5,0,46.0,5.0,2.7,13.3,5.0,4.55,0.0
2018,7,17,5,15,184.5,16.0,2.8,13.85,29.5,55.65,0.0
2018,7,17,5,30,323.0,27.0,2.9,14.4,54.0,135.05,83.31
2018,7,17,5,45,423.0,35.0,3.05,14.95,95.0,198.48,148.08
2018,7,17,6,0,523.0,43.0,3.2,15.5,136.0,272.26,213.6
2018,7,17,6,15,586.5,48.5,3.2,16.15,184.0,337.26,271.32
2018,7,17,6,30,650.0,54.0,3.2,16.8,232.0,406.41,330.67
2018,7,17,6,45,693.0,58.5,3.25,17.4,283.0,470.49,384.03
2018,7,17,7,0,736.0,63.0,3.3,18.0,334.0,537.37,437.51
2018,7,17,7,15,766.0,67.0,3.3,18.7,386.0,597.51,483.46
2018,7,17,7,30,796.0,71.0,3.3,19.4,438.0,658.4,527.55
2018,7,17,7,45,819.5,73.5,3.25,20.1,489.0,712.99,564.26
2018,7,17,8,0,843.0,76.0,3.2,20.8,540.0,760.76,595.02
2018,7,17,8,15,860.5,78.0,3.25,21.55,588.0,807.99,625.08
2018,7,17,8,30,878.0,80.0,3.3,22.3,636.0,853.61,653.4
2018,7,17,8,45,891.0,82.0,3.3,23.05,681.0,893.3,676.83
2018,7,17,9,0,904.0,84.0,3.3,23.8,726.0,930.53,698.23
2018,7,17,9,15,911.0,87.0,3.35,24.45,765.0,960.56,715.13
2018,7,17,9,30,918.0,90.0,3.4,25.1,804.0,987.37,729.81
2018,7,17,9,45,921.5,94.5,3.45,25.7,838.0,1009.05,741.21
2018,7,17,10,0,925.0,99.0,3.5,26.3,872.0,1027.07,750.26
2018,7,17,10,15,932.0,99.5,3.5,26.8,901.0,1040.55,756.33
2018,7,17,10,30,939.0,100.0,3.5,27.3,930.0,1050.35,760.14
2018,7,17,10,45,944.5,101.0,3.55,27.8,953.0,1055.4,761.4
2018,7,17,11,0,950.0,102.0,3.6,28.3,976.0,1056.61,760.35
2018,7,17,11,15,953.5,102.0,3.65,28.65,991.0,1050.93,755.5
2018,7,17,11,30,957.0,102.0,3.7,29.0,1006.0,1041.44,748.37
2018,7,17,11,45,958.5,102.5,3.7,29.35,1013.5,1026.72,737.67
2018,7,17,12,0,960.0,103.0,3.7,29.7,1021.0,1008.33,724.77
2018,7,17,12,15,957.0,105.0,3.8,29.85,1020.0,983.65,709.12
2018,7,17,12,30,954.0,107.0,3.9,30.0,1019.0,955.69,691.32
2018,7,17,12,45,948.5,109.0,3.95,30.15,1009.5,922.44,669.72
2018,7,17,13,0,943.0,111.0,4.0,30.3,1000.0,886.36,646.17
2018,7,17,13,15,940.0,110.5,4.05,30.35,985.0,847.39,620.8
2018,7,17,13,30,937.0,110.0,4.1,30.4,970.0,805.81,593.46
2018,7,17,13,45,932.5,109.0,4.15,30.45,947.5,760.29,562.96
2018,7,17,14,0,928.0,108.0,4.2,30.5,925.0,712.65,528.63
2018,7,17,14,15,921.5,107.0,4.25,30.35,896.0,661.87,491.59
2018,7,17,14,30,915.0,106.0,4.3,30.2,867.0,609.57,452.37
2018,7,17,14,45,907.5,104.0,4.35,30.05,832.0,554.64,410.03
2018,7,17,15,0,900.0,102.0,4.4,29.9,797.0,498.78,365.62
2018,7,17,15,15,889.0,100.0,4.4,29.9,756.5,440.83,318.05
2018,7,17,15,30,878.0,98.0,4.4,29.9,716.0,382.81,269.21
2018,7,17,15,45,864.0,96.0,4.45,29.25,671.5,324.12,219.75
2018,7,17,16,0,850.0,94.0,4.5,28.6,627.0,259.84,165.93
2018,7,17,16,15,832.0,90.5,4.5,27.95,578.5,200.63,117.82
2018,7,17,16,30,814.0,87.0,4.5,27.3,530.0,143.28,76.44
2018,7,17,16,45,789.5,83.5,4.5,26.7,479.0,87.75,48.07
2018,7,17,17,0,765.0,80.0,4.5,26.1,428.0,59.08,44.6
2018,7,17,17,15,731.5,76.0,4.4,25.1,376.0,57.56,43.67
2018,7,17,17,30,698.0,72.0,4.3,24.1,324.0,51.03,38.37
2018,7,17,17,45,650.5,67.0,4.25,23.15,273.0,48.74,36.62
2018,7,17,18,0,603.0,62.0,4.2,22.2,222.0,46.4,34.7
2018,7,17,18,15,532.5,55.0,4.1,21.25,174.0,42.25,31.06
2018,7,17,18,30,462.0,48.0,4.0,20.3,126.0,38.01,27.12
2018,7,17,18,45,354.0,38.0,3.9,19.3,86.5,30.84,20.34
2018,7,17,19,0,246.0,28.0,3.8,18.3,47.0,23.43,10.2
2018,7,17,19,15,131.0,15.0,3.8,17.8,24.5,13.64,0.0
2018,7,17,19,30,16.0,2.0,3.8,17.3,2.0,0.0,0.0
2018,7,17,19,45,8.0,1.0,3.75,16.75,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,18,4,45,15.0,2.5,2.6,13.55,2.5,0.0,0.0
2018,7,18,5,0,30.0,5.0,2.7,13.8,5.0,0.0,0.0
2018,7,18,5,15,145.0,17.0,2.8,14.3,27.5,47.68,0.0
2018,7,18,5,30,260.0,29.0,2.9,14.8,50.0,118.38,71.25
2018,7,18,5,45,362.5,38.0,2.95,15.35,89.5,181.0,134.75
2018,7,18,6,0,465.0,47.0,3.0,15.9,129.0,253.62,198.69
2018,7,18,6,15,531.5,54.5,3.0,16.55,176.5,319.31,256.51
2018,7,18,6,30,598.0,62.0,3.0,17.2,224.0,391.4,317.87
2018,7,18,6,45,642.5,67.0,3.0,17.9,274.0,454.18,369.76
2018,7,18,7,0,687.0,72.0,3.0,18.6,324.0,520.07,422.03
2018,7,18,7,15,719.5,76.5,2.95,19.2,375.5,578.02,466.26
2018,7,18,7,30,752.0,81.0,2.9,19.8,427.0,639.29,511.16
2018,7,18,7,45,776.5,84.0,2.85,20.45,477.0,693.51,547.66
2018,7,18,8,0,801.0,87.0,2.8,21.1,527.0,747.33,582.86
2018,7,18,8,15,820.0,90.0,2.85,21.8,575.0,795.88,613.85
2018,7,18,8,30,839.0,93.0,2.9,22.5,623.0,835.44,638.0
2018,7,18,8,45,853.5,95.0,2.9,23.15,667.5,875.22,661.76
2018,7,18,9,0,868.0,97.0,2.9,23.8,712.0,912.73,683.59
2018,7,18,9,15,876.0,100.5,3.0,24.45,751.0,943.28,701.24
2018,7,18,9,30,884.0,104.0,3.1,25.1,790.0,970.77,716.79
2018,7,18,9,45,889.0,107.5,3.2,25.75,823.5,992.1,728.24
2018,7,18,10,0,894.0,111.0,3.3,26.4,857.0,1009.96,737.48
2018,7,18,10,15,901.0,112.5,3.35,26.85,886.0,1024.12,744.58
2018,7,18,10,30,908.0,114.0,3.4,27.3,915.0,1034.69,749.45
2018,7,18,10,45,913.5,114.0,3.45,27.8,936.5,1038.53,749.96
2018,7,18,11,0,919.0,114.0,3.5,28.3,958.0,1038.67,748.26
2018,7,18,11,15,888.0,136.0,3.6,28.55,962.5,1020.66,736.14
2018,7,18,11,30,857.0,158.0,3.7,28.8,967.0,998.48,721.52
2018,7,18,11,45,715.0,252.5,3.8,29.05,931.0,957.41,694.56
2018,7,18,12,0,573.0,347.0,3.9,29.3,895.0,894.31,648.59
2018,7,18,12,15,628.5,311.0,4.0,29.4,911.5,891.31,648.71
2018,7,18,12,30,684.0,275.0,4.1,29.5,928.0,885.86,646.64
2018,7,18,12,45,735.0,239.5,4.2,29.55,936.5,871.35,638.45
2018,7,18,13,0,786.0,204.0,4.3,29.6,945.0,847.05,623.28
2018,7,18,13,15,821.0,178.5,4.35,29.55,941.5,819.65,605.49
2018,7,18,13,30,856.0,153.0,4.4,29.5,938.0,782.41,580.88
2018,7,18,13,45,851.5,151.0,4.5,29.4,916.0,742.57,552.89
2018,7,18,14,0,847.0,149.0,4.6,29.3,894.0,696.12,519.69
2018,7,18,14,15,694.5,216.0,4.65,29.1,813.5,615.11,459.4
2018,7,18,14,30,542.0,283.0,4.7,28.9,733.0,545.22,406.66
2018,7,18,14,45,645.0,224.0,4.7,28.65,737.5,515.79,384.43
2018,7,18,15,0,748.0,165.0,4.7,28.4,742.0,475.32,351.96
2018,7,18,15,15,799.0,135.0,4.7,28.4,722.5,429.55,313.17
2018,7,18,15,30,850.0,105.0,4.7,28.4,703.0,378.85,268.83
2018,7,18,15,45,826.0,105.5,4.85,27.65,655.5,315.26,215.89
2018,7,18,16,0,802.0,106.0,5.0,26.9,608.0,258.6,168.12
2018,7,18,16,15,783.0,101.5,5.1,26.3,559.5,201.16,121.24
2018,7,18,16,30,764.0,97.0,5.2,25.7,511.0,145.77,81.01
2018,7,18,16,45,749.0,91.0,5.3,25.05,464.5,91.64,52.55
2018,7,18,17,0,734.0,85.0,5.4,24.4,418.0,62.74,48.04
2018,7,18,17,15,699.0,81.0,5.35,23.45,367.0,55.8,42.46
2018,7,18,17,30,664.0,77.0,5.3,22.5,316.0,54.6,41.72
2018,7,18,17,45,616.5,71.0,5.3,21.6,265.5,51.73,39.45
2018,7,18,18,0,569.0,65.0,5.3,20.7,215.0,48.75,36.97
2018,7,18,18,15,497.5,57.0,5.15,19.85,168.0,43.89,32.66
2018,7,18,18,30,426.0,49.0,5.0,19.0,121.0,38.87,28.0
2018,7,18,18,45,319.0,38.5,4.85,18.15,82.5,31.31,20.79
2018,7,18,19,0,212.0,28.0,4.7,17.3,44.0,22.08,8.89
2018,7,18,19,15,112.0,15.0,4.55,16.85,23.0,13.64,0.0
2018,7,18,19,30,12.0,2.0,4.4,16.4,2.0,0.0,0.0
2018,7,18,19,45,6.0,1.0,4.25,16.0,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,19,4,45,10.0,2.0,3.65,13.2,2.0,0.0,0.0
2018,7,19,5,0,20.0,4.0,3.9,13.4,4.0,0.0,0.0
2018,7,19,5,15,108.5,16.5,4.1,13.9,24.5,39.06,0.0
2018,7,19,5,30,197.0,29.0,4.3,14.4,45.0,100.07,58.5
2018,7,19,5,45,290.0,41.0,4.45,14.9,82.5,157.99,117.85
2018,7,19,6,0,383.0,53.0,4.6,15.4,120.0,227.18,178.99
2018,7,19,6,15,446.5,63.5,4.55,16.0,165.5,290.5,235.05
2018,7,19,6,30,510.0,74.0,4.5,16.6,211.0,360.06,294.91
2018,7,19,6,45,552.0,82.5,4.4,17.2,259.5,421.21,346.15
2018,7,19,7,0,594.0,91.0,4.3,17.8,308.0,485.38,397.88
2018,7,19,7,15,627.0,99.0,4.15,18.45,358.5,545.69,444.48
2018,7,19,7,30,660.0,107.0,4.0,19.1,409.0,607.36,490.48
2018,7,19,7,45,682.5,114.0,3.85,19.8,458.0,661.02,528.66
2018,7,19,8,0,705.0,121.0,3.7,20.5,507.0,714.37,564.46
2018,7,19,8,15,726.0,125.5,3.6,21.3,554.0,762.99,595.58
2018,7,19,8,30,747.0,130.0,3.5,22.1,601.0,810.53,625.13
2018,7,19,8,45,762.5,134.5,3.4,22.85,645.0,847.0,646.33
2018,7,19,9,0,778.0,139.0,3.3,23.6,689.0,886.13,668.98
2018,7,19,9,15,802.0,136.5,3.2,24.45,731.5,923.39,689.6
2018,7,19,9,30,826.0,134.0,3.1,25.3,774.0,958.39,708.25
2018,7,19,9,45,838.5,134.0,3.05,26.1,808.5,982.37,719.85
2018,7,19,10,0,851.0,134.0,3.0,26.9,843.0,992.24,722.25
2018,7,19,10,15,838.5,148.0,3.0,27.55,866.5,1011.02,731.43
2018,7,19,10,30,826.0,162.0,3.0,28.2,890.0,1014.64,730.82
2018,7,19,10,45,838.0,159.5,3.0,28.9,913.5,1021.87,732.61
2018,7,19,11,0,850.0,157.0,3.0,29.6,937.0,1025.54,732.2
2018,7,19,11,15,871.0,146.0,3.1,30.1,956.5,1014.18,723.81
2018,7,19,11,30,892.0,135.0,3.2,30.6,976.0,1011.66,721.26
2018,7,19,11,45,898.5,132.5,3.3,31.1,985.0,999.42,712.53
2018,7,19,12,0,905.0,130.0,3.4,31.6,994.0,983.63,701.67
2018,7,19,12,15,904.0,130.5,3.55,31.8,993.5,960.21,687.14
2018,7,19,12,30,903.0,131.0,3.7,32.0,993.0,933.65,670.53
2018,7,19,12,45,899.5,132.0,3.85,32.2,984.5,902.36,650.73
2018,7,19,13,0,896.0,133.0,4.0,32.4,976.0,868.31,628.96
2018,7,19,13,15,889.5,134.0,4.2,32.25,960.0,829.29,604.74
2018,7,19,13,30,883.0,135.0,4.4,32.1,944.0,788.05,578.65
2018,7,19,13,45,789.5,181.5,4.6,31.9,891.5,725.87,535.1
2018,7,19,14,0,696.0,228.0,4.8,31.7,839.0,664.82,491.29
2018,7,19,14,15,771.0,182.5,4.9,31.2,839.0,634.78,471.22
2018,7,19,14,30,846.0,137.0,5.0,30.7,839.0,596.46,443.71
2018,7,19,14,45,832.5,136.5,5.1,30.2,803.0,541.91,402.29
2018,7,19,15,0,819.0,136.0,5.2,29.7,767.0,487.24,359.42
2018,7,19,15,15,806.0,133.0,5.2,29.7,727.0,430.87,313.13
2018,7,19,15,30,793.0,130.0,5.2,29.7,687.0,374.89,266.08
2018,7,19,15,45,775.0,127.5,5.25,28.3,642.5,318.56,219.51
2018,7,19,16,0,757.0,125.0,5.3,26.9,598.0,258.16,169.54
2018,7,19,16,15,736.5,120.0,5.2,26.1,550.5,202.05,123.99
2018,7,19,16,30,716.0,115.0,5.1,25.3,503.0,148.2,85.0
2018,7,19,16,45,692.0,108.5,5.0,24.5,453.5,95.62,57.22
2018,7,19,17,0,668.0,102.0,4.9,23.7,404.0,68.48,53.09
2018,7,19,17,15,635.5,95.5,4.75,22.95,354.5,66.09,51.39
2018,7,19,17,30,603.0,89.0,4.6,22.2,305.0,63.52,49.48
2018,7,19,17,45,559.0,80.5,4.45,21.5,256.0,59.1,45.86
2018,7,19,18,0,515.0,72.0,4.3,20.8,207.0,54.44,41.89
2018,7,19,18,15,451.0,62.0,4.15,20.15,161.5,48.14,36.3
2018,7,19,18,30,387.0,52.0,4.0,19.5,116.0,41.58,30.25
2018,7,19,18,45,294.5,39.5,3.85,18.9,79.0,30.74,20.2
2018,7,19,19,0,202.0,27.0,3.7,18.3,42.0,21.28,7.8
2018,7,19,19,15,107.0,14.5,3.65,17.95,22.0,13.19,0.0
2018,7,19,19,30,12.0,2.0,3.6,17.6,2.0,0.0,0.0
2018,7,19,19,45,6.0,1.0,3.55,17.25,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.4,16.65,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.25,16.2,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.5,2.5,13.5,1.5,0.0,0.0
2018,7,20,5,0,8.0,3.0,2.6,13.7,3.0,0.0,0.0
2018,7,20,5,15,46.5,15.0,2.75,14.25,18.5,23.93,0.0
2018,7,20,5,30,85.0,27.0,2.9,14.8,34.0,60.12,32.55
2018,7,20,5,45,90.0,43.0,3.05,15.4,54.5,86.01,62.98
2018,7,20,6,0,95.0,59.0,3.2,16.0,75.0,103.72,80.06
2018,7,20,6,15,179.5,78.0,3.2,16.65,121.5,174.86,140.4
2018,7,20,6,30,264.0,97.0,3.2,17.3,168.0,248.25,202.32
2018,7,20,6,45,362.5,108.5,3.2,17.95,227.5,339.79,277.83
2018,7,20,7,0,461.0,120.0,3.2,18.6,287.0,431.44,351.46
2018,7,20,7,15,501.5,128.5,3.15,19.3,335.5,490.2,396.76
2018,7,20,7,30,542.0,137.0,3.1,20.0,384.0,551.42,442.56
2018,7,20,7,45,575.0,143.0,3.05,20.7,432.5,612.4,486.49
2018,7,20,8,0,608.0,149.0,3.0,21.4,481.0,668.99,525.93
2018,7,20,8,15,634.0,153.5,3.0,22.2,527.0,718.53,559.12
2018,7,20,8,30,660.0,158.0,3.0,23.0,573.0,767.51,590.41
2018,7,20,8,45,682.0,160.0,3.0,23.75,616.0,809.31,616.02
2018,7,20,9,0,704.0,162.0,3.0,24.5,659.0,849.63,640.17
2018,7,20,9,15,730.0,159.0,3.05,25.2,700.0,886.39,661.97
2018,7,20,9,30,756.0,156.0,3.1,25.9,741.0,915.32,678.28
2018,7,20,9,45,782.0,149.0,3.15,26.65,777.5,944.04,694.23
2018,7,20,10,0,808.0,142.0,3.2,27.4,814.0,970.07,708.29
2018,7,20,10,15,815.5,143.0,3.25,27.9,841.0,983.4,714.74
2018,7,20,10,30,823.0,144.0,3.3,28.4,868.0,993.37,719.17
2018,7,20,10,45,828.5,144.5,3.4,28.95,889.0,985.56,712.43
2018,7,20,11,0,834.0,145.0,3.5,29.5,910.0,986.13,711.38
2018,7,20,11,15,837.5,145.5,3.65,29.8,924.0,981.27,707.88
2018,7,20,11,30,841.0,146.0,3.8,30.1,938.0,973.0,702.25
2018,7,20,11,45,843.0,145.5,3.9,30.4,944.5,958.97,692.66
2018,7,20,12,0,845.0,145.0,4.0,30.7,951.0,941.71,681.05
2018,7,20,12,15,848.5,142.5,4.1,30.75,951.5,920.87,667.81
2018,7,20,12,30,852.0,140.0,4.2,30.8,952.0,896.93,652.53
2018,7,20,12,45,855.5,135.0,4.35,30.9,945.0,867.75,633.79
2018,7,20,13,0,859.0,130.0,4.5,31.0,938.0,835.64,612.97
2018,7,20,13,15,855.5,129.5,4.55,30.9,923.0,799.05,589.07
2018,7,20,13,30,852.0,129.0,4.6,30.8,908.0,760.15,563.37
2018,7,20,13,45,846.5,127.5,4.7,30.7,886.0,716.82,533.77
2018,7,20,14,0,841.0,126.0,4.8,30.6,864.0,671.69,501.41
2018,7,20,14,15,817.0,134.0,4.85,30.3,831.5,621.42,464.47
2018,7,20,14,30,793.0,142.0,4.9,30.0,799.0,571.23,426.64
2018,7,20,14,45,769.5,145.5,4.95,29.7,761.0,517.62,385.38
2018,7,20,15,0,746.0,149.0,5.0,29.4,723.0,465.0,343.76
2018,7,20,15,15,764.5,131.5,5.0,29.4,693.0,413.23,300.88
2018,7,20,15,30,783.0,114.0,5.0,29.4,663.0,358.57,254.4
2018,7,20,15,45,767.0,110.5,5.05,28.45,619.5,302.65,207.54
2018,7,20,16,0,751.0,107.0,5.1,27.5,576.0,247.97,161.48
2018,7,20,16,15,730.0,103.5,5.05,26.85,529.5,193.95,117.57
2018,7,20,16,30,709.0,100.0,5.0,26.2,483.0,136.54,75.75
2018,7,20,16,45,681.0,96.0,5.0,25.55,434.5,86.12,49.71
2018,7,20,17,0,653.0,92.0,5.0,24.9,386.0,61.29,46.72
2018,7,20,17,15,616.5,86.5,4.9,24.15,337.0,59.32,45.36
2018,7,20,17,30,580.0,81.0,4.8,23.4,288.0,57.23,43.83
2018,7,20,17,45,530.5,74.0,4.75,22.65,240.5,53.77,41.04
2018,7,20,18,0,481.0,67.0,4.7,21.9,193.0,50.15,37.98
2018,7,20,18,15,414.0,58.5,4.6,21.2,150.0,45.02,33.43
2018,7,20,18,30,347.0,50.0,4.5,20.5,107.0,38.32,27.3
2018,7,20,18,45,256.0,37.5,4.4,19.8,72.0,29.12,18.7
2018,7,20,19,0,165.0,25.0,4.3,19.1,37.0,19.66,6.16
2018,7,20,19,15,87.0,13.5,4.25,18.75,19.5,12.28,0.0
2018,7,20,19,30,9.0,2.0,4.2,18.4,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,4.1,18.05,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.0,17.7,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.0,17.55,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.95,17.3,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.85,17.2,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.75,17.15,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.55,17.05,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.3,16.95,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,2.55,15.45,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,2.6,15.5,2.0,0.0,0.0
2018,7,21,5,15,78.5,15.0,2.7,15.95,20.5,30.98,0.0
2018,7,21,5,30,149.0,28.0,2.8,16.4,39.0,84.66,45.09
2018,7,21,5,45,235.0,41.0,2.9,16.85,73.5,139.7,102.74
2018,7,21,6,0,321.0,54.0,3.0,17.3,108.0,201.76,157.12
2018,7,21,6,15,387.0,64.5,3.0,17.9,151.5,261.46,209.23
2018,7,21,6,30,453.0,75.0,3.0,18.5,195.0,332.23,269.15
2018,7,21,6,45,501.5,82.0,3.0,19.1,241.5,392.53,319.11
2018,7,21,7,0,550.0,89.0,3.0,19.7,288.0,456.53,370.3
2018,7,21,7,15,586.0,95.5,3.0,20.35,336.5,515.06,415.37
2018,7,21,7,30,622.0,102.0,3.0,21.0,385.0,575.32,460.21
2018,7,21,7,45,649.0,107.0,3.05,21.7,432.5,628.46,498.35
2018,7,21,8,0,676.0,112.0,3.1,22.4,480.0,681.76,534.59
2018,7,21,8,15,697.5,116.0,3.15,23.0,525.5,729.17,565.81
2018,7,21,8,30,719.0,120.0,3.2,23.6,571.0,775.65,595.79
2018,7,21,8,45,735.5,123.5,3.25,24.25,613.5,811.88,617.98
2018,7,21,9,0,752.0,127.0,3.3,24.9,656.0,850.18,641.36
2018,7,21,9,15,758.0,133.0,3.4,25.45,692.5,879.21,658.66
2018,7,21,9,30,764.0,139.0,3.5,26.0,729.0,905.41,674.0
2018,7,21,9,45,765.0,146.5,3.55,26.5,759.5,925.34,684.94
2018,7,21,10,0,766.0,154.0,3.6,27.0,790.0,941.99,693.74
2018,7,21,10,15,774.5,155.5,3.7,27.4,817.5,956.47,701.75
2018,7,21,10,30,783.0,157.0,3.8,27.8,845.0,967.73,707.72
2018,7,21,10,45,789.5,158.0,3.9,28.2,866.5,973.14,709.94
2018,7,21,11,0,796.0,159.0,4.0,28.6,888.0,975.15,710.07
2018,7,21,11,15,791.5,164.5,4.1,28.8,899.0,967.39,704.46
2018,7,21,11,30,787.0,170.0,4.2,29.0,910.0,956.27,696.79
2018,7,21,11,45,798.0,165.0,4.3,29.25,920.5,946.51,689.99
2018,7,21,12,0,809.0,160.0,4.4,29.5,931.0,933.31,680.96
2018,7,21,12,15,817.0,154.5,4.5,29.55,933.0,913.42,668.1
2018,7,21,12,30,825.0,149.0,4.6,29.6,935.0,881.49,647.13
2018,7,21,12,45,834.0,142.0,4.7,29.65,931.0,856.01,630.8
2018,7,21,13,0,843.0,135.0,4.8,29.7,927.0,827.34,612.15
2018,7,21,13,15,840.5,134.0,4.85,29.6,913.0,791.61,588.62
2018,7,21,13,30,838.0,133.0,4.9,29.5,899.0,753.54,563.3
2018,7,21,13,45,834.5,130.5,4.95,29.4,877.5,711.29,533.73
