Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,14,0,831.0,128.0,5.0,29.3,856.0,667.11,501.54
2018,7,21,14,15,825.0,126.0,5.0,29.05,829.0,620.06,466.56
2018,7,21,14,30,819.0,124.0,5.0,28.8,802.0,571.66,429.65
2018,7,21,14,45,811.0,121.0,5.05,28.55,768.5,520.3,389.59
2018,7,21,15,0,803.0,118.0,5.1,28.3,735.0,465.33,345.65
2018,7,21,15,15,790.5,116.0,5.1,28.3,696.5,410.95,300.46
2018,7,21,15,30,778.0,114.0,5.1,28.3,658.0,356.89,254.48
2018,7,21,15,45,764.0,110.0,5.15,27.55,615.5,301.37,207.47
2018,7,21,16,0,750.0,106.0,5.2,26.8,573.0,246.86,161.16
2018,7,21,16,15,732.5,101.5,5.2,26.25,527.5,192.63,116.76
2018,7,21,16,30,715.0,97.0,5.2,25.7,482.0,140.28,78.73
2018,7,21,16,45,691.0,92.5,5.15,25.15,434.5,83.82,47.88
2018,7,21,17,0,667.0,88.0,5.1,24.6,387.0,58.67,44.56
2018,7,21,17,15,632.5,83.0,5.0,23.85,338.5,56.95,43.39
2018,7,21,17,30,598.0,78.0,4.9,23.1,290.0,55.13,42.08
2018,7,21,17,45,550.5,71.5,4.8,22.35,242.5,51.97,39.53
2018,7,21,18,0,503.0,65.0,4.7,21.6,195.0,48.67,36.74
2018,7,21,18,15,432.5,56.5,4.55,20.95,151.0,43.45,32.09
2018,7,21,18,30,362.0,48.0,4.4,20.3,107.0,38.04,27.07
2018,7,21,18,45,270.5,36.5,4.25,19.6,72.0,28.39,18.06
2018,7,21,19,0,179.0,25.0,4.1,18.9,37.0,19.7,5.51
2018,7,21,19,15,94.5,13.5,4.05,18.5,19.5,12.28,0.0
2018,7,21,19,30,10.0,2.0,4.0,18.1,2.0,0.0,0.0
2018,7,21,19,45,5.0,1.0,3.9,17.7,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,3.8,17.15,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,3.75,16.8,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,3.65,16.55,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.55,16.25,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.45,16.15,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.35,16.05,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,22,4,45,6.5,1.0,2.7,15.4,1.0,0.0,0.0
2018,7,22,5,0,13.0,2.0,2.7,15.5,2.0,0.0,0.0
2018,7,22,5,15,109.5,14.0,2.75,15.95,21.5,36.87,0.0
2018,7,22,5,30,206.0,26.0,2.8,16.4,41.0,97.69,49.47
2018,7,22,5,45,304.0,36.0,2.9,16.85,77.0,158.96,116.44
2018,7,22,6,0,402.0,46.0,3.0,17.3,113.0,227.42,176.76
2018,7,22,6,15,468.5,53.5,2.95,17.8,157.5,289.65,231.54
2018,7,22,6,30,535.0,61.0,2.9,18.3,202.0,358.41,290.24
2018,7,22,6,45,543.5,73.0,2.9,18.8,242.5,406.07,330.26
2018,7,22,7,0,552.0,85.0,2.9,19.3,283.0,453.39,368.3
2018,7,22,7,15,571.0,95.0,2.95,19.9,327.5,504.8,408.04
2018,7,22,7,30,590.0,105.0,3.0,20.5,372.0,556.43,446.55
2018,7,22,7,45,645.0,103.5,3.05,21.1,427.0,621.67,494.72
2018,7,22,8,0,700.0,102.0,3.1,21.7,482.0,689.18,541.58
2018,7,22,8,15,742.0,98.5,3.15,22.3,534.0,742.72,577.1
2018,7,22,8,30,784.0,95.0,3.2,22.9,586.0,799.57,614.3
2018,7,22,8,45,799.0,98.0,3.25,23.45,629.5,839.84,639.3
2018,7,22,9,0,814.0,101.0,3.3,24.0,673.0,869.49,656.77
2018,7,22,9,15,823.5,104.0,3.35,24.5,711.0,899.74,674.73
2018,7,22,9,30,833.0,107.0,3.4,25.0,749.0,927.19,690.65
2018,7,22,9,45,839.0,110.5,3.5,25.45,782.0,948.77,703.06
2018,7,22,10,0,845.0,114.0,3.6,25.9,815.0,967.09,713.36
2018,7,22,10,15,851.5,115.5,3.65,26.25,842.5,980.42,720.37
2018,7,22,10,30,858.0,117.0,3.7,26.6,870.0,990.33,725.25
2018,7,22,10,45,862.5,118.0,3.75,26.95,891.0,994.22,726.3
2018,7,22,11,0,867.0,119.0,3.8,27.3,912.0,994.56,725.17
2018,7,22,11,15,870.0,120.0,3.9,27.5,926.5,989.83,721.62
2018,7,22,11,30,873.0,121.0,4.0,27.7,941.0,981.56,715.87
2018,7,22,11,45,875.0,121.0,4.1,27.9,948.5,967.85,706.64
2018,7,22,12,0,877.0,121.0,4.2,28.1,956.0,950.76,695.26
2018,7,22,12,15,879.0,120.0,4.25,28.2,956.5,929.43,681.14
2018,7,22,12,30,881.0,119.0,4.3,28.3,957.0,904.91,664.93
2018,7,22,12,45,882.5,116.5,4.4,28.45,950.0,875.49,645.5
2018,7,22,13,0,884.0,114.0,4.5,28.6,943.0,843.12,624.0
2018,7,22,13,15,881.0,113.5,4.6,28.55,928.5,806.1,599.74
2018,7,22,13,30,878.0,113.0,4.7,28.5,914.0,766.64,573.73
2018,7,22,13,45,873.5,111.0,4.75,28.45,892.0,722.52,543.51
2018,7,22,14,0,869.0,109.0,4.8,28.4,870.0,676.45,509.85
2018,7,22,14,15,862.5,107.5,4.9,28.15,842.0,627.8,473.99
2018,7,22,14,30,856.0,106.0,5.0,27.9,814.0,577.78,435.98
2018,7,22,14,45,847.5,104.5,5.05,27.65,780.5,525.58,395.01
2018,7,22,15,0,839.0,103.0,5.1,27.4,747.0,472.64,352.17
2018,7,22,15,15,827.5,100.5,5.1,27.4,707.5,417.19,305.79
2018,7,22,15,30,816.0,98.0,5.1,27.4,668.0,361.83,258.39
2018,7,22,15,45,801.5,95.5,5.15,26.5,625.0,300.27,206.44
2018,7,22,16,0,787.0,93.0,5.2,25.6,582.0,244.68,158.88
2018,7,22,16,15,768.0,90.0,5.2,25.1,535.5,189.2,113.1
2018,7,22,16,30,749.0,87.0,5.2,24.6,489.0,135.72,74.14
2018,7,22,16,45,724.0,83.0,5.15,24.05,440.5,83.48,47.35
2018,7,22,17,0,699.0,79.0,5.1,23.5,392.0,58.07,44.26
2018,7,22,17,15,665.5,75.0,5.05,22.9,343.0,51.5,38.89
2018,7,22,17,30,632.0,71.0,5.0,22.3,294.0,50.15,37.93
2018,7,22,17,45,585.5,65.0,4.9,21.75,246.0,47.13,35.44
2018,7,22,18,0,539.0,59.0,4.8,21.2,198.0,43.99,32.74
2018,7,22,18,15,471.5,51.5,4.7,20.6,153.5,39.4,28.62
2018,7,22,18,30,404.0,44.0,4.6,20.0,109.0,34.67,24.18
2018,7,22,18,45,305.0,34.0,4.5,19.4,73.5,27.44,17.22
2018,7,22,19,0,206.0,24.0,4.4,18.8,38.0,19.94,4.81
2018,7,22,19,15,109.0,13.0,4.35,18.45,20.0,11.82,0.0
2018,7,22,19,30,12.0,2.0,4.3,18.1,2.0,0.0,0.0
2018,7,22,19,45,6.0,1.0,4.25,17.8,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.15,17.3,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.05,16.95,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.9,16.65,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.75,16.4,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.65,16.2,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.0,2.9,14.25,1.0,0.0,0.0
2018,7,23,5,0,18.0,2.0,2.9,14.3,2.0,0.0,0.0
2018,7,23,5,15,136.0,13.0,3.0,14.75,22.0,41.76,0.0
2018,7,23,5,30,254.0,24.0,3.1,15.2,42.0,109.19,52.23
2018,7,23,5,45,355.0,33.0,3.15,15.65,79.5,173.05,126.87
2018,7,23,6,0,456.0,42.0,3.2,16.1,117.0,244.34,190.5
2018,7,23,6,15,522.5,48.5,3.25,16.75,163.0,308.25,247.28
2018,7,23,6,30,589.0,55.0,3.3,17.4,209.0,378.67,307.82
2018,7,23,6,45,634.0,59.5,3.3,18.0,258.0,440.65,359.71
2018,7,23,7,0,679.0,64.0,3.3,18.6,307.0,504.13,410.83
2018,7,23,7,15,711.5,67.5,3.3,19.3,357.0,562.89,456.15
2018,7,23,7,30,744.0,71.0,3.3,20.0,407.0,622.77,500.16
2018,7,23,7,45,768.0,74.5,3.3,20.7,456.5,677.02,537.3
2018,7,23,8,0,792.0,78.0,3.3,21.4,506.0,730.92,573.19
2018,7,23,8,15,810.0,80.5,3.35,22.2,553.0,771.08,598.37
2018,7,23,8,30,828.0,83.0,3.4,23.0,600.0,816.26,626.71
2018,7,23,8,45,842.5,84.5,3.45,23.75,643.5,855.43,650.42
2018,7,23,9,0,857.0,86.0,3.5,24.5,687.0,892.39,672.3
2018,7,23,9,15,869.0,87.5,3.55,25.15,727.0,924.53,690.91
2018,7,23,9,30,881.0,89.0,3.6,25.8,767.0,953.85,707.49
2018,7,23,9,45,891.0,89.5,3.65,26.45,801.5,977.07,719.92
2018,7,23,10,0,901.0,90.0,3.7,27.1,836.0,997.03,730.21
2018,7,23,10,15,906.5,91.5,3.75,27.55,864.0,1010.17,736.66
2018,7,23,10,30,912.0,93.0,3.8,28.0,892.0,1019.68,740.87
2018,7,23,10,45,916.0,94.0,3.8,28.5,913.5,1023.44,740.99
2018,7,23,11,0,920.0,95.0,3.8,29.0,935.0,1023.45,738.84
2018,7,23,11,15,922.0,96.0,3.9,29.25,949.5,1017.7,734.53
2018,7,23,11,30,924.0,97.0,4.0,29.5,964.0,1008.23,727.94
2018,7,23,11,45,924.0,99.0,4.05,29.75,971.5,994.13,718.15
2018,7,23,12,0,924.0,101.0,4.1,30.0,979.0,976.47,706.16
2018,7,23,12,15,921.5,103.0,4.25,30.0,978.5,953.03,691.68
2018,7,23,12,30,919.0,105.0,4.4,30.0,978.0,926.37,675.03
2018,7,23,12,45,913.5,107.5,4.5,29.95,969.5,894.5,654.72
2018,7,23,13,0,908.0,110.0,4.6,29.9,961.0,859.88,632.38
2018,7,23,13,15,906.5,109.0,4.7,29.7,947.0,822.71,608.8
2018,7,23,13,30,905.0,108.0,4.8,29.5,933.0,782.91,583.11
2018,7,23,13,45,901.5,106.0,4.95,29.3,911.0,738.33,553.8
2018,7,23,14,0,898.0,104.0,5.1,29.1,889.0,691.62,520.46
2018,7,23,14,15,892.0,103.0,5.15,28.85,861.0,642.3,483.94
2018,7,23,14,30,886.0,102.0,5.2,28.6,833.0,591.47,445.21
2018,7,23,14,45,879.0,99.5,5.25,28.35,799.0,537.59,403.04
2018,7,23,15,0,872.0,97.0,5.3,28.1,765.0,482.78,358.79
2018,7,23,15,15,860.5,95.0,5.3,28.1,725.0,425.88,311.24
2018,7,23,15,30,849.0,93.0,5.3,28.1,685.0,369.01,262.57
2018,7,23,15,45,835.0,91.0,5.2,27.3,641.5,311.71,213.55
2018,7,23,16,0,821.0,89.0,5.1,26.5,598.0,255.2,165.13
2018,7,23,16,15,799.5,86.5,5.0,25.9,549.5,191.29,113.01
2018,7,23,16,30,778.0,84.0,4.9,25.3,501.0,136.0,73.05
2018,7,23,16,45,753.5,80.5,4.85,24.65,451.5,82.35,45.92
2018,7,23,17,0,729.0,77.0,4.8,24.0,402.0,56.85,43.13
2018,7,23,17,15,696.5,72.5,4.65,23.35,352.0,54.88,41.72
2018,7,23,17,30,664.0,68.0,4.5,22.7,302.0,48.2,36.18
2018,7,23,17,45,616.5,63.0,4.4,22.0,252.5,45.83,34.27
2018,7,23,18,0,569.0,58.0,4.3,21.3,203.0,43.39,32.2
2018,7,23,18,15,488.0,51.0,4.2,20.65,156.0,39.12,28.36
2018,7,23,18,30,407.0,44.0,4.1,20.0,109.0,34.77,24.25
2018,7,23,18,45,295.0,33.5,4.0,19.35,72.0,27.05,16.83
2018,7,23,19,0,183.0,23.0,3.9,18.7,35.0,18.14,2.93
2018,7,23,19,15,98.5,12.5,3.9,18.35,18.5,11.37,0.0
2018,7,23,19,30,14.0,2.0,3.9,18.0,2.0,0.0,0.0
2018,7,23,19,45,7.0,1.0,3.85,17.6,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.7,16.55,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.7,15.95,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.7,15.75,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.8,15.45,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,24,4,45,7.5,1.0,3.15,15.0,1.0,0.0,0.0
2018,7,24,5,0,15.0,2.0,3.2,15.1,2.0,0.0,0.0
2018,7,24,5,15,123.0,13.0,3.25,15.5,21.0,38.85,0.0
2018,7,24,5,30,231.0,24.0,3.3,15.9,40.0,102.18,44.65
2018,7,24,5,45,333.0,34.0,3.35,16.25,77.5,166.68,121.61
2018,7,24,6,0,435.0,44.0,3.4,16.6,115.0,238.29,185.41
2018,7,24,6,15,503.5,51.0,3.4,17.2,160.5,302.66,242.45
2018,7,24,6,30,572.0,58.0,3.4,17.8,206.0,373.76,303.47
2018,7,24,6,45,619.5,63.0,3.45,18.35,255.5,436.98,356.46
2018,7,24,7,0,667.0,68.0,3.5,18.9,305.0,503.73,410.28
2018,7,24,7,15,701.0,71.5,3.45,19.5,355.0,560.88,454.5
2018,7,24,7,30,735.0,75.0,3.4,20.1,405.0,621.44,499.36
2018,7,24,7,45,761.0,78.0,3.4,20.7,455.0,676.29,537.2
2018,7,24,8,0,787.0,81.0,3.4,21.3,505.0,730.94,573.93
2018,7,24,8,15,806.5,83.5,3.4,22.0,552.5,779.07,604.87
2018,7,24,8,30,826.0,86.0,3.4,22.7,600.0,818.45,629.0
2018,7,24,8,45,841.5,87.0,3.45,23.45,644.0,857.89,652.95
2018,7,24,9,0,857.0,88.0,3.5,24.2,688.0,895.18,675.05
2018,7,24,9,15,864.5,92.0,3.6,24.75,727.0,925.94,693.3
2018,7,24,9,30,872.0,96.0,3.7,25.3,766.0,953.62,709.4
2018,7,24,9,45,876.5,99.5,3.75,25.9,799.0,974.58,720.53
2018,7,24,10,0,881.0,103.0,3.8,26.5,832.0,992.09,729.42
2018,7,24,10,15,888.5,104.0,3.9,26.95,860.5,1006.37,736.99
2018,7,24,10,30,896.0,105.0,4.0,27.4,889.0,1017.1,742.34
2018,7,24,10,45,902.0,105.5,4.1,27.8,911.5,1022.17,744.24
2018,7,24,11,0,908.0,106.0,4.2,28.2,934.0,1023.54,743.88
2018,7,24,11,15,911.5,106.0,4.25,28.45,948.5,1018.18,739.4
2018,7,24,11,30,915.0,106.0,4.3,28.7,963.0,1009.12,732.69
2018,7,24,11,45,917.5,106.0,4.35,28.95,971.0,995.44,723.07
2018,7,24,12,0,920.0,106.0,4.4,29.2,979.0,978.18,711.23
2018,7,24,12,15,919.0,107.0,4.5,29.2,979.0,955.16,696.61
2018,7,24,12,30,918.0,108.0,4.6,29.2,979.0,928.87,679.83
2018,7,24,12,45,915.0,108.5,4.7,29.2,971.0,897.25,659.64
2018,7,24,13,0,912.0,109.0,4.8,29.2,963.0,862.78,637.43
2018,7,24,13,15,909.5,108.5,4.85,29.05,948.5,825.08,612.91
2018,7,24,13,30,907.0,108.0,4.9,28.9,934.0,784.8,586.37
2018,7,24,13,45,903.5,106.5,5.0,28.8,912.5,740.51,556.71
2018,7,24,14,0,900.0,105.0,5.1,28.7,891.0,694.08,523.07
2018,7,24,14,15,894.5,103.0,5.1,28.45,862.5,644.04,485.84
2018,7,24,14,30,889.0,101.0,5.1,28.2,834.0,592.45,446.43
2018,7,24,14,45,881.5,99.5,5.15,27.95,800.0,538.94,404.48
2018,7,24,15,0,874.0,98.0,5.2,27.7,766.0,484.51,360.47
2018,7,24,15,15,862.5,96.0,5.2,27.7,726.0,427.42,312.73
2018,7,24,15,30,851.0,94.0,5.2,27.7,686.0,370.35,263.85
2018,7,24,15,45,838.0,91.0,5.2,26.75,642.0,312.34,214.4
2018,7,24,16,0,825.0,88.0,5.2,25.8,598.0,255.04,165.35
2018,7,24,16,15,808.5,85.0,5.15,25.25,551.5,191.26,112.94
2018,7,24,16,30,792.0,82.0,5.1,24.7,505.0,135.49,72.35
2018,7,24,16,45,769.0,78.5,5.1,24.15,455.5,81.0,44.86
2018,7,24,17,0,746.0,75.0,5.1,23.6,406.0,55.53,42.08
2018,7,24,17,15,714.0,70.0,4.95,23.0,355.0,53.1,40.25
2018,7,24,17,30,682.0,65.0,4.8,22.4,304.0,50.54,38.26
2018,7,24,17,45,637.0,60.0,4.7,21.75,254.5,43.7,32.46
2018,7,24,18,0,592.0,55.0,4.6,21.1,205.0,41.16,30.28
2018,7,24,18,15,524.5,48.0,4.5,20.55,159.0,36.81,26.36
2018,7,24,18,30,457.0,41.0,4.4,20.0,113.0,32.34,22.14
2018,7,24,18,45,351.0,32.0,4.25,19.45,75.5,25.88,15.76
2018,7,24,19,0,245.0,23.0,4.1,18.9,38.0,19.21,2.21
2018,7,24,19,15,130.0,13.0,4.1,18.6,20.0,11.82,0.0
2018,7,24,19,30,15.0,3.0,4.1,18.3,2.0,0.0,0.0
2018,7,24,19,45,7.5,1.5,4.1,18.0,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.1,17.7,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.05,17.55,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.0,17.2,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.9,16.85,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.75,16.55,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,25,4,45,11.5,1.5,2.95,14.45,1.0,0.0,0.0
2018,7,25,5,0,23.0,3.0,3.0,14.6,2.0,0.0,0.0
2018,7,25,5,15,161.0,12.5,3.0,15.05,22.0,46.71,0.0
2018,7,25,5,30,299.0,22.0,3.0,15.5,42.0,118.69,46.85
2018,7,25,5,45,404.5,29.5,3.05,16.0,80.5,185.88,134.95
2018,7,25,6,0,510.0,37.0,3.1,16.5,119.0,257.33,199.61
2018,7,25,6,15,575.0,42.5,3.05,17.2,166.0,322.76,257.89
2018,7,25,6,30,640.0,48.0,3.0,17.9,213.0,394.29,319.25
2018,7,25,6,45,682.5,52.5,2.95,18.65,263.0,457.77,371.91
2018,7,25,7,0,725.0,57.0,2.9,19.4,313.0,524.11,424.49
2018,7,25,7,15,755.0,60.5,2.9,20.4,364.0,583.45,469.19
2018,7,25,7,30,785.0,64.0,2.9,21.4,415.0,643.6,511.67
2018,7,25,7,45,806.5,66.5,2.85,22.35,464.5,690.75,542.13
2018,7,25,8,0,828.0,69.0,2.8,23.3,514.0,742.73,575.18
2018,7,25,8,15,844.5,72.0,2.85,24.15,562.0,790.23,604.87
2018,7,25,8,30,861.0,75.0,2.9,25.0,610.0,836.07,632.79
2018,7,25,8,45,873.5,78.0,2.95,25.85,654.5,876.39,656.42
2018,7,25,9,0,886.0,81.0,3.0,26.7,699.0,914.25,678.04
2018,7,25,9,15,893.0,84.0,3.0,27.5,738.0,944.21,693.9
2018,7,25,9,30,900.0,87.0,3.0,28.3,777.0,971.01,707.57
2018,7,25,9,45,903.5,90.5,3.05,29.1,810.0,991.61,717.53
2018,7,25,10,0,907.0,94.0,3.1,29.9,843.0,1008.63,725.22
2018,7,25,10,15,913.0,95.5,3.2,30.6,871.5,1022.3,731.52
2018,7,25,10,30,919.0,97.0,3.3,31.3,900.0,1032.3,735.57
2018,7,25,10,45,922.5,98.5,3.35,31.95,922.0,1036.04,735.54
2018,7,25,11,0,926.0,100.0,3.4,32.6,944.0,1035.98,733.26
2018,7,25,11,15,928.5,101.0,3.5,32.95,958.5,1030.59,729.05
2018,7,25,11,30,931.0,102.0,3.6,33.3,973.0,1021.43,722.59
2018,7,25,11,45,931.5,102.5,3.75,33.7,980.0,1006.11,712.51
2018,7,25,12,0,932.0,103.0,3.9,34.1,987.0,987.21,700.21
2018,7,25,12,15,932.5,103.5,4.05,34.05,987.5,964.83,686.95
2018,7,25,12,30,933.0,104.0,4.2,34.0,988.0,939.06,671.45
2018,7,25,12,45,932.5,103.5,4.35,33.95,981.0,908.23,652.54
2018,7,25,13,0,932.0,103.0,4.5,33.9,974.0,874.34,631.45
2018,7,25,13,15,929.0,102.5,4.65,33.65,959.0,835.51,607.35
2018,7,25,13,30,926.0,102.0,4.8,33.4,944.0,794.09,581.4
2018,7,25,13,45,921.0,101.0,4.95,33.15,921.5,748.35,552.18
2018,7,25,14,0,916.0,100.0,5.1,32.9,899.0,700.56,518.85
2018,7,25,14,15,877.0,117.5,5.15,32.4,861.5,645.79,479.15
2018,7,25,14,30,838.0,135.0,5.2,31.9,824.0,591.66,438.9
2018,7,25,14,45,829.0,131.0,5.3,31.45,788.5,536.51,397.12
2018,7,25,15,0,820.0,127.0,5.4,31.0,753.0,480.84,353.49
2018,7,25,15,15,820.5,117.5,5.4,31.0,715.5,424.12,306.85
2018,7,25,15,30,821.0,108.0,5.4,31.0,678.0,366.36,258.15
2018,7,25,15,45,820.5,99.5,5.45,29.6,637.5,308.27,209.51
2018,7,25,16,0,820.0,91.0,5.5,28.2,597.0,249.66,159.89
2018,7,25,16,15,810.0,86.0,5.5,27.1,552.0,191.9,112.6
2018,7,25,16,30,800.0,81.0,5.5,26.0,507.0,135.08,71.44
2018,7,25,16,45,772.5,78.5,5.45,24.95,456.0,80.63,44.63
2018,7,25,17,0,745.0,76.0,5.4,23.9,405.0,56.35,42.74
2018,7,25,17,15,709.5,72.0,5.3,22.95,353.5,54.72,41.66
2018,7,25,17,30,674.0,68.0,5.2,22.0,302.0,48.39,36.46
2018,7,25,17,45,630.5,62.0,5.05,21.0,253.0,45.27,33.93
2018,7,25,18,0,587.0,56.0,4.9,20.0,204.0,42.01,31.16
2018,7,25,18,15,497.5,50.0,4.75,19.5,155.5,38.47,27.91
2018,7,25,18,30,408.0,44.0,4.6,19.0,107.0,34.96,24.47
2018,7,25,18,45,285.5,33.0,4.45,18.5,69.5,26.77,16.47
2018,7,25,19,0,163.0,22.0,4.3,18.0,32.0,17.36,0.12
2018,7,25,19,15,81.5,11.0,4.2,17.75,16.0,10.01,0.0
2018,7,25,19,30,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.05,17.25,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.95,16.8,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.9,16.45,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,16.15,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.9,15.85,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,26,4,45,5.5,1.0,3.2,14.55,1.0,0.0,0.0
2018,7,26,5,0,11.0,2.0,3.2,14.6,2.0,0.0,0.0
2018,7,26,5,15,107.5,13.0,3.15,15.0,19.5,35.39,0.0
2018,7,26,5,30,204.0,24.0,3.1,15.4,37.0,93.45,31.18
2018,7,26,5,45,308.5,34.5,3.1,15.8,73.5,158.94,115.25
2018,7,26,6,0,413.0,45.0,3.1,16.2,110.0,230.72,179.39
2018,7,26,6,15,475.0,53.5,3.1,16.85,154.5,292.79,234.54
2018,7,26,6,30,537.0,62.0,3.1,17.5,199.0,360.94,293.14
2018,7,26,6,45,577.0,69.5,3.05,18.2,246.5,421.29,343.45
2018,7,26,7,0,617.0,77.0,3.0,18.9,294.0,484.5,393.94
2018,7,26,7,15,663.0,81.0,2.95,19.65,347.5,549.95,444.18
2018,7,26,7,30,709.0,85.0,2.9,20.4,401.0,617.91,494.35
2018,7,26,7,45,732.5,89.5,2.85,21.15,450.0,669.04,528.94
2018,7,26,8,0,756.0,94.0,2.8,21.9,499.0,722.51,563.98
2018,7,26,8,15,775.0,98.0,2.85,22.65,546.5,770.99,595.02
2018,7,26,8,30,794.0,102.0,2.9,23.4,594.0,818.12,624.49
2018,7,26,8,45,808.0,106.0,2.95,24.1,638.5,859.13,649.32
2018,7,26,9,0,822.0,110.0,3.0,24.8,683.0,897.91,672.29
2018,7,26,9,15,829.5,114.5,3.0,25.5,721.5,928.64,689.22
2018,7,26,9,30,837.0,119.0,3.0,26.2,760.0,956.36,704.02
2018,7,26,9,45,840.5,125.0,3.05,26.9,793.5,968.19,708.7
2018,7,26,10,0,844.0,131.0,3.1,27.6,827.0,986.54,717.84
2018,7,26,10,15,851.5,133.0,3.2,28.15,856.0,1001.24,725.39
2018,7,26,10,30,859.0,135.0,3.3,28.7,885.0,1012.48,730.8
2018,7,26,10,45,863.5,136.5,3.45,29.2,906.5,1016.65,732.28
2018,7,26,11,0,868.0,138.0,3.6,29.7,928.0,1017.22,731.58
2018,7,26,11,15,872.5,138.5,3.75,29.9,943.5,1013.2,728.9
2018,7,26,11,30,877.0,139.0,3.9,30.1,959.0,1005.57,724.0
2018,7,26,11,45,880.0,139.0,4.05,30.25,967.0,992.45,715.76
2018,7,26,12,0,883.0,139.0,4.2,30.4,975.0,975.87,705.33
2018,7,26,12,15,883.5,139.0,4.35,30.3,975.5,953.61,691.87
2018,7,26,12,30,884.0,139.0,4.5,30.2,976.0,928.17,676.27
2018,7,26,12,45,882.5,138.0,4.6,30.1,968.0,897.04,656.56
2018,7,26,13,0,881.0,137.0,4.7,30.0,960.0,863.1,635.02
2018,7,26,13,15,879.5,135.5,4.8,29.65,945.5,826.04,611.86
2018,7,26,13,30,878.0,134.0,4.9,29.3,931.0,786.44,586.63
2018,7,26,13,45,861.0,139.5,5.0,28.95,905.5,739.36,554.61
2018,7,26,14,0,844.0,145.0,5.1,28.6,880.0,693.49,521.75
2018,7,26,14,15,852.5,134.5,5.2,28.05,855.5,645.04,486.99
2018,7,26,14,30,861.0,124.0,5.3,27.5,831.0,596.06,450.48
2018,7,26,14,45,854.0,120.5,5.35,26.9,796.5,542.25,408.85
2018,7,26,15,0,847.0,117.0,5.4,26.3,762.0,487.56,365.09
2018,7,26,15,15,835.0,114.0,5.4,26.3,721.5,426.9,314.6
2018,7,26,15,30,823.0,111.0,5.4,26.3,681.0,369.3,265.22
2018,7,26,15,45,810.0,107.0,5.35,24.95,637.0,311.09,215.81
2018,7,26,16,0,797.0,103.0,5.3,23.6,593.0,253.74,166.8
2018,7,26,16,15,781.0,98.0,5.25,22.85,546.0,196.21,119.16
2018,7,26,16,30,765.0,93.0,5.2,22.1,499.0,140.38,78.34
2018,7,26,16,45,741.5,88.5,5.1,21.4,449.5,86.57,51.1
2018,7,26,17,0,718.0,84.0,5.0,20.7,400.0,56.67,43.6
2018,7,26,17,15,685.0,78.5,4.9,20.0,349.0,54.45,41.96
2018,7,26,17,30,652.0,73.0,4.8,19.3,298.0,52.08,40.12
2018,7,26,17,45,605.5,66.5,4.75,18.55,248.5,48.73,37.33
2018,7,26,18,0,559.0,60.0,4.7,17.8,199.0,45.23,34.29
2018,7,26,18,15,490.0,51.5,4.6,17.4,153.0,39.82,29.33
2018,7,26,18,30,421.0,43.0,4.5,17.0,107.0,34.2,24.0
2018,7,26,18,45,311.0,32.0,4.4,16.55,70.0,25.99,15.88
2018,7,26,19,0,201.0,21.0,4.3,16.1,33.0,17.43,0.0
2018,7,26,19,15,100.5,10.5,4.25,15.9,16.5,9.55,0.0
2018,7,26,19,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,27,5,15,81.0,11.0,4.05,13.85,16.0,27.75,0.0
2018,7,27,5,30,162.0,22.0,4.1,14.3,32.0,78.84,20.47
2018,7,27,5,45,255.0,35.5,4.15,14.75,67.5,140.83,102.06
2018,7,27,6,0,348.0,49.0,4.2,15.2,103.0,209.1,163.46
2018,7,27,6,15,371.5,59.5,4.2,15.8,136.5,249.38,201.15
2018,7,27,6,30,395.0,70.0,4.2,16.4,170.0,293.73,240.8
2018,7,27,6,45,392.0,87.5,4.15,16.95,205.5,333.53,274.97
2018,7,27,7,0,389.0,105.0,4.1,17.5,241.0,372.01,306.56
2018,7,27,7,15,472.0,113.0,4.05,18.0,304.0,454.81,373.2
2018,7,27,7,30,555.0,121.0,4.0,18.5,367.0,550.71,447.67
2018,7,27,7,45,596.0,127.0,3.95,19.05,420.0,613.18,493.95
2018,7,27,8,0,637.0,133.0,3.9,19.6,473.0,677.05,540.05
2018,7,27,8,15,657.5,140.5,3.9,20.15,520.0,726.58,573.6
2018,7,27,8,30,678.0,148.0,3.9,20.7,567.0,775.17,605.71
2018,7,27,8,45,706.5,150.0,3.9,21.25,615.0,823.52,637.03
2018,7,27,9,0,735.0,152.0,3.9,21.8,663.0,870.71,666.96
2018,7,27,9,15,764.0,149.0,3.95,22.3,707.5,905.4,688.17
2018,7,27,9,30,793.0,146.0,4.0,22.8,752.0,944.39,712.19
2018,7,27,9,45,822.0,139.0,4.05,23.3,792.0,976.69,731.41
2018,7,27,10,0,851.0,132.0,4.1,23.8,832.0,995.18,741.29
2018,7,27,10,15,858.5,133.5,4.2,24.15,861.0,1009.42,749.2
2018,7,27,10,30,866.0,135.0,4.3,24.5,890.0,1020.18,754.91
2018,7,27,10,45,871.5,136.5,4.35,24.85,912.5,1025.36,756.74
2018,7,27,11,0,877.0,138.0,4.4,25.2,935.0,1026.9,756.31
2018,7,27,11,15,880.5,139.5,4.45,25.4,950.5,1022.78,752.73
2018,7,27,11,30,884.0,141.0,4.5,25.6,966.0,1015.02,746.9
2018,7,27,11,45,885.5,141.0,4.55,25.8,973.0,1000.29,736.54
2018,7,27,12,0,887.0,141.0,4.6,26.0,980.0,982.14,724.23
2018,7,27,12,15,895.5,136.0,4.7,26.05,983.0,962.49,711.82
2018,7,27,12,30,904.0,131.0,4.8,26.1,986.0,939.33,697.01
2018,7,27,12,45,914.5,123.0,4.85,26.15,981.5,911.66,678.76
2018,7,27,13,0,925.0,115.0,4.9,26.2,977.0,880.38,658.0
2018,7,27,13,15,922.5,114.0,4.95,26.1,962.0,841.52,632.28
2018,7,27,13,30,920.0,113.0,5.0,26.0,947.0,800.03,604.51
2018,7,27,13,45,916.0,111.0,5.1,25.9,924.5,754.14,573.37
2018,7,27,14,0,912.0,109.0,5.2,25.8,902.0,706.12,538.23
2018,7,27,14,15,907.0,107.5,5.2,25.5,874.0,655.99,500.59
2018,7,27,14,30,902.0,106.0,5.2,25.2,846.0,604.2,460.63
2018,7,27,14,45,894.0,104.0,5.2,24.9,811.0,549.05,416.92
2018,7,27,15,0,886.0,102.0,5.2,24.6,776.0,493.02,371.16
2018,7,27,15,15,874.5,100.5,5.2,24.6,735.5,435.37,322.37
2018,7,27,15,30,863.0,99.0,5.2,24.6,695.0,377.72,272.39
2018,7,27,15,45,849.0,96.0,5.1,23.7,650.0,318.42,221.2
2018,7,27,16,0,835.0,93.0,5.0,22.8,605.0,253.79,165.8
2018,7,27,16,15,816.0,90.0,5.0,22.25,556.5,195.07,117.0
2018,7,27,16,30,797.0,87.0,5.0,21.7,508.0,138.35,75.63
2018,7,27,16,45,770.0,84.0,4.95,21.15,457.0,83.57,48.47
2018,7,27,17,0,743.0,81.0,4.9,20.6,406.0,60.36,46.82
2018,7,27,17,15,705.0,76.5,4.85,19.85,353.5,53.22,40.92
2018,7,27,17,30,667.0,72.0,4.8,19.1,301.0,51.5,39.65
2018,7,27,17,45,613.5,67.0,4.8,18.35,250.5,49.26,37.83
2018,7,27,18,0,560.0,62.0,4.8,17.6,200.0,46.99,35.86
2018,7,27,18,15,473.5,54.0,4.8,17.0,152.0,42.02,31.3
2018,7,27,18,30,387.0,46.0,4.8,16.4,104.0,36.95,26.41
2018,7,27,18,45,275.5,34.0,4.8,15.8,67.5,27.92,17.39
2018,7,27,19,0,164.0,22.0,4.8,15.2,31.0,17.41,0.0
2018,7,27,19,15,82.0,11.0,4.75,14.9,15.5,10.01,0.0
2018,7,27,19,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.65,14.35,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,28,5,15,30.5,8.0,2.55,12.9,10.0,13.95,0.0
2018,7,28,5,30,61.0,16.0,2.7,13.3,20.0,37.81,4.03
2018,7,28,5,45,116.5,35.5,2.85,13.75,50.5,87.3,62.13
2018,7,28,6,0,172.0,55.0,3.0,14.2,81.0,137.93,107.44
2018,7,28,6,15,223.0,75.0,2.95,14.75,122.5,192.87,155.57
2018,7,28,6,30,274.0,95.0,2.9,15.3,164.0,252.95,207.31
2018,7,28,6,45,317.0,113.0,2.85,15.85,210.0,311.07,256.21
2018,7,28,7,0,360.0,131.0,2.8,16.4,256.0,383.88,315.21
2018,7,28,7,15,400.5,145.5,2.75,16.95,305.5,444.7,363.04
2018,7,28,7,30,441.0,160.0,2.7,17.5,355.0,508.27,411.48
2018,7,28,7,45,472.0,171.5,2.65,18.05,402.5,563.73,452.21
2018,7,28,8,0,503.0,183.0,2.6,18.6,450.0,620.26,492.53
2018,7,28,8,15,528.5,193.0,2.6,19.2,497.0,671.27,527.75
2018,7,28,8,30,554.0,203.0,2.6,19.8,544.0,722.16,562.03
2018,7,28,8,45,575.0,210.5,2.6,20.4,587.5,765.83,590.39
2018,7,28,9,0,596.0,218.0,2.6,21.0,631.0,808.43,617.47
2018,7,28,9,15,605.5,228.0,2.6,21.6,669.0,846.65,640.65
2018,7,28,9,30,615.0,238.0,2.6,22.2,707.0,877.44,658.55
2018,7,28,9,45,619.0,248.0,2.65,22.8,738.5,900.32,671.29
2018,7,28,10,0,623.0,258.0,2.7,23.4,770.0,920.35,682.12
2018,7,28,10,15,635.5,262.0,2.8,23.95,800.0,940.05,693.55
2018,7,28,10,30,648.0,266.0,2.9,24.5,830.0,956.84,703.03
2018,7,28,10,45,658.0,267.5,3.0,25.1,852.5,965.6,707.17
2018,7,28,11,0,668.0,269.0,3.1,25.7,875.0,971.18,709.33
2018,7,28,11,15,673.5,270.5,3.2,26.1,890.0,969.03,707.01
2018,7,28,11,30,679.0,272.0,3.3,26.5,905.0,963.64,702.68
2018,7,28,11,45,683.0,272.0,3.4,26.9,913.0,952.16,694.43
2018,7,28,12,0,687.0,272.0,3.5,27.3,921.0,937.56,684.17
2018,7,28,12,15,709.5,258.5,3.6,27.5,928.5,924.4,675.99
2018,7,28,12,30,732.0,245.0,3.7,27.7,936.0,907.52,665.23
2018,7,28,12,45,759.0,226.0,3.8,27.85,937.5,885.65,651.26
2018,7,28,13,0,786.0,207.0,3.9,28.0,939.0,855.22,631.3
2018,7,28,13,15,784.5,204.5,4.0,27.95,925.0,818.73,607.03
2018,7,28,13,30,783.0,202.0,4.1,27.9,911.0,780.01,580.46
2018,7,28,13,45,780.0,198.0,4.2,27.8,889.5,736.85,550.35
2018,7,28,14,0,777.0,194.0,4.3,27.7,868.0,692.41,518.6
2018,7,28,14,15,771.5,189.5,4.4,27.35,840.0,642.92,482.91
2018,7,28,14,30,766.0,185.0,4.5,27.0,812.0,592.32,445.36
2018,7,28,14,45,759.5,179.5,4.55,26.7,778.5,539.45,404.8
2018,7,28,15,0,753.0,174.0,4.6,26.4,745.0,486.0,362.48
2018,7,28,15,15,734.0,170.5,4.6,26.4,702.5,428.81,315.72
2018,7,28,15,30,715.0,167.0,4.6,26.4,660.0,372.87,268.95
2018,7,28,15,45,707.5,158.0,4.65,25.4,618.5,317.33,222.53
2018,7,28,16,0,700.0,149.0,4.7,24.4,577.0,262.25,176.15
2018,7,28,16,15,687.0,139.0,4.65,23.8,530.5,206.18,130.43
2018,7,28,16,30,674.0,129.0,4.6,23.2,484.0,151.65,90.75
2018,7,28,16,45,649.5,120.0,4.55,22.6,434.0,99.19,63.49
2018,7,28,17,0,625.0,111.0,4.5,22.0,384.0,75.83,59.82
2018,7,28,17,15,590.0,102.5,4.45,21.2,334.0,72.18,57.07
2018,7,28,17,30,555.0,94.0,4.4,20.4,284.0,68.27,54.01
2018,7,28,17,45,504.5,83.5,4.35,19.6,234.0,62.34,49.05
2018,7,28,18,0,454.0,73.0,4.3,18.8,184.0,56.09,43.62
2018,7,28,18,15,383.5,62.0,4.2,18.2,140.5,47.01,35.46
2018,7,28,18,30,313.0,51.0,4.1,17.6,97.0,39.29,28.25
2018,7,28,18,45,217.5,36.0,4.05,16.95,62.0,28.11,17.29
2018,7,28,19,0,122.0,21.0,4.0,16.3,27.0,16.59,0.0
2018,7,28,19,15,61.0,10.5,3.95,15.95,13.5,9.55,0.0
2018,7,28,19,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,29,5,15,52.5,10.0,3.25,13.85,13.0,20.58,0.0
2018,7,29,5,30,105.0,20.0,3.3,14.1,26.0,59.99,3.5
2018,7,29,5,45,186.0,36.0,3.3,14.4,59.0,119.0,85.21
2018,7,29,6,0,267.0,52.0,3.3,14.7,92.0,179.62,140.16
2018,7,29,6,15,324.5,66.5,3.3,15.15,134.0,237.13,191.25
2018,7,29,6,30,382.0,81.0,3.3,15.6,176.0,300.72,246.42
2018,7,29,6,45,408.5,95.0,3.35,16.1,217.5,352.02,290.1
2018,7,29,7,0,435.0,109.0,3.4,16.6,259.0,405.24,333.81
2018,7,29,7,15,475.0,120.5,3.4,17.1,308.5,466.09,382.18
2018,7,29,7,30,515.0,132.0,3.4,17.6,358.0,529.49,430.98
2018,7,29,7,45,568.5,136.0,3.4,18.15,414.0,602.95,486.07
2018,7,29,8,0,622.0,140.0,3.4,18.7,470.0,673.71,537.56
2018,7,29,8,15,645.5,147.0,3.4,19.2,517.5,724.76,572.59
2018,7,29,8,30,669.0,154.0,3.4,19.7,565.0,775.09,605.95
2018,7,29,8,45,687.5,159.5,3.35,20.2,609.0,818.26,633.32
2018,7,29,9,0,706.0,165.0,3.3,20.7,653.0,859.76,659.05
2018,7,29,9,15,722.0,168.5,3.35,20.95,693.0,894.73,681.13
2018,7,29,9,30,738.0,172.0,3.4,21.2,733.0,927.36,701.51
2018,7,29,9,45,751.0,174.5,3.4,21.45,768.0,953.37,716.95
2018,7,29,10,0,764.0,177.0,3.4,21.7,803.0,976.48,730.44
2018,7,29,10,15,775.0,178.0,3.45,21.85,832.5,985.52,735.19
2018,7,29,10,30,786.0,179.0,3.5,22.0,862.0,998.77,742.98
2018,7,29,10,45,765.0,198.0,3.55,22.15,876.5,1002.86,744.74
2018,7,29,11,0,744.0,217.0,3.6,22.3,891.0,995.73,739.22
2018,7,29,11,15,781.0,197.5,3.7,22.35,915.0,995.08,738.86
2018,7,29,11,30,818.0,178.0,3.8,22.4,939.0,999.93,742.22
2018,7,29,11,45,824.0,175.5,3.85,22.5,947.5,987.16,733.4
2018,7,29,12,0,830.0,173.0,3.9,22.6,956.0,970.91,722.47
2018,7,29,12,15,685.0,263.0,3.95,22.6,909.0,906.61,678.39
2018,7,29,12,30,540.0,353.0,4.0,22.6,862.0,836.26,626.21
2018,7,29,12,45,507.0,364.5,4.1,22.6,839.5,795.14,597.54
2018,7,29,13,0,474.0,376.0,4.2,22.6,817.0,753.85,568.23
2018,7,29,13,15,400.0,391.0,4.25,22.45,759.0,683.34,517.28
2018,7,29,13,30,326.0,406.0,4.3,22.3,701.0,614.99,467.27
2018,7,29,13,45,341.5,387.5,4.35,22.15,689.5,589.43,449.57
2018,7,29,14,0,357.0,369.0,4.4,22.0,678.0,562.05,430.01
2018,7,29,14,15,374.0,352.5,4.45,21.7,666.5,535.38,410.7
2018,7,29,14,30,391.0,336.0,4.5,21.4,655.0,506.57,389.18
2018,7,29,14,45,362.0,326.0,4.5,21.15,611.5,457.33,351.36
2018,7,29,15,0,333.0,316.0,4.5,20.9,568.0,410.71,315.09
2018,7,29,15,15,334.0,293.5,4.5,20.9,534.5,369.36,281.83
2018,7,29,15,30,335.0,271.0,4.5,20.9,501.0,327.96,247.87
2018,7,29,15,45,408.0,229.5,4.55,20.4,491.0,288.17,212.98
2018,7,29,16,0,481.0,188.0,4.6,19.9,481.0,243.93,173.11
2018,7,29,16,15,504.5,169.0,4.6,19.5,454.0,199.94,135.55
2018,7,29,16,30,528.0,150.0,4.6,19.1,427.0,153.35,99.55
2018,7,29,16,45,584.5,122.5,4.6,18.7,400.0,98.36,65.36
2018,7,29,17,0,641.0,95.0,4.6,18.3,373.0,64.2,50.62
2018,7,29,17,15,621.0,87.0,4.55,17.8,328.0,60.58,47.73
2018,7,29,17,30,601.0,79.0,4.5,17.3,283.0,56.68,44.51
2018,7,29,17,45,547.5,71.0,4.45,16.8,233.0,52.32,40.78
2018,7,29,18,0,494.0,63.0,4.4,16.3,183.0,47.77,36.72
2018,7,29,18,15,415.5,54.0,4.3,15.95,138.5,42.05,31.43
2018,7,29,18,30,337.0,45.0,4.2,15.6,94.0,36.16,25.74
2018,7,29,18,45,232.0,32.5,4.1,15.25,60.0,25.41,15.04
2018,7,29,19,0,127.0,20.0,4.0,14.9,26.0,15.82,0.0
2018,7,29,19,15,63.5,10.0,3.95,14.75,13.0,9.1,0.0
2018,7,29,19,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,30,5,15,39.0,9.5,3.35,13.2,11.5,17.17,0.0
2018,7,30,5,30,78.0,19.0,3.4,13.6,23.0,46.6,0.0
2018,7,30,5,45,153.0,35.5,3.5,14.0,54.5,107.66,76.53
2018,7,30,6,0,228.0,52.0,3.6,14.4,86.0,164.58,128.36
2018,7,30,6,15,295.5,67.5,3.55,15.1,129.0,225.53,181.91
2018,7,30,6,30,363.0,83.0,3.5,15.8,172.0,293.72,240.6
2018,7,30,6,45,417.0,95.5,3.5,16.45,221.0,357.64,294.44
2018,7,30,7,0,471.0,108.0,3.5,17.1,270.0,426.37,350.43
2018,7,30,7,15,507.0,118.0,3.4,17.7,318.0,484.66,396.19
2018,7,30,7,30,543.0,128.0,3.3,18.3,366.0,545.05,441.98
2018,7,30,7,45,570.5,137.5,3.25,18.95,414.5,606.41,486.73
2018,7,30,8,0,598.0,147.0,3.2,19.6,463.0,662.65,526.38
2018,7,30,8,15,622.0,154.0,3.2,20.25,510.0,713.35,561.07
2018,7,30,8,30,646.0,161.0,3.2,20.9,557.0,763.4,594.0
2018,7,30,8,45,665.0,167.0,3.2,21.55,601.0,806.93,621.42
2018,7,30,9,0,684.0,173.0,3.2,22.2,645.0,848.88,647.27
2018,7,30,9,15,689.0,181.5,3.2,22.8,681.0,878.43,664.33
2018,7,30,9,30,694.0,190.0,3.2,23.4,717.0,905.24,679.44
2018,7,30,9,45,723.0,186.0,3.25,24.0,757.5,939.21,699.62
2018,7,30,10,0,752.0,182.0,3.3,24.6,798.0,970.77,717.94
2018,7,30,10,15,763.5,184.0,3.35,25.15,828.0,988.64,727.26
2018,7,30,10,30,775.0,186.0,3.4,25.7,858.0,995.45,729.47
2018,7,30,10,45,785.5,185.0,3.45,26.25,881.0,1002.76,732.21
2018,7,30,11,0,796.0,184.0,3.5,26.8,904.0,1006.6,732.77
2018,7,30,11,15,802.5,183.5,3.55,27.2,919.5,1003.4,729.33
2018,7,30,11,30,809.0,183.0,3.6,27.6,935.0,996.67,723.76
2018,7,30,11,45,813.5,182.5,3.65,28.0,943.5,984.47,714.77
2018,7,30,12,0,818.0,182.0,3.7,28.4,952.0,968.84,703.67
2018,7,30,12,15,825.0,177.5,3.75,28.6,954.0,948.35,690.05
2018,7,30,12,30,832.0,173.0,3.8,28.8,956.0,924.52,674.28
2018,7,30,12,45,839.5,166.5,3.85,29.0,951.0,895.97,655.4
2018,7,30,13,0,847.0,160.0,3.9,29.2,946.0,864.2,634.35
2018,7,30,13,15,844.0,158.5,3.95,29.1,931.0,825.54,609.28
2018,7,30,13,30,841.0,157.0,4.0,29.0,916.0,784.53,582.26
2018,7,30,13,45,836.5,155.0,4.05,28.9,894.0,739.83,550.97
2018,7,30,14,0,832.0,153.0,4.1,28.8,872.0,693.3,517.64
2018,7,30,14,15,823.5,151.5,4.15,28.45,843.0,643.09,481.29
2018,7,30,14,30,815.0,150.0,4.2,28.1,814.0,591.83,443.09
2018,7,30,14,45,803.5,147.5,4.25,27.75,778.5,537.38,401.37
2018,7,30,15,0,792.0,145.0,4.3,27.4,743.0,482.71,358.14
2018,7,30,15,15,778.0,141.5,4.3,27.4,702.5,426.24,311.77
2018,7,30,15,30,764.0,138.0,4.3,27.4,662.0,370.35,264.76
2018,7,30,15,45,743.0,135.0,4.3,26.35,616.5,308.61,213.77
2018,7,30,16,0,722.0,132.0,4.3,25.3,571.0,253.18,167.47
2018,7,30,16,15,691.5,129.0,4.3,24.6,521.0,198.39,123.63
2018,7,30,16,30,661.0,126.0,4.3,23.9,471.0,147.16,87.61
2018,7,30,16,45,625.0,120.5,4.3,23.2,420.0,97.66,63.23
2018,7,30,17,0,589.0,115.0,4.3,22.5,369.0,78.93,62.37
2018,7,30,17,15,542.5,108.0,4.3,21.6,318.5,76.56,60.76
2018,7,30,17,30,496.0,101.0,4.3,20.7,268.0,72.45,57.56
2018,7,30,17,45,435.5,90.0,4.3,19.8,218.5,65.71,51.93
2018,7,30,18,0,375.0,79.0,4.3,18.9,169.0,58.71,45.86
2018,7,30,18,15,303.5,64.0,4.25,18.2,125.5,48.36,36.58
2018,7,30,18,30,232.0,49.0,4.2,17.5,82.0,37.62,26.73
2018,7,30,18,45,152.5,32.5,4.1,16.8,50.5,25.31,14.62
2018,7,30,19,0,73.0,16.0,4.0,16.1,19.0,12.58,0.0
2018,7,30,19,15,36.5,8.0,4.0,15.75,9.5,7.28,0.0
2018,7,30,19,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,31,5,15,39.0,8.0,2.95,12.75,10.0,15.81,0.0
2018,7,31,5,30,78.0,16.0,3.0,13.2,20.0,46.81,0.0
2018,7,31,5,45,147.0,33.5,3.1,13.65,51.5,103.39,72.82
2018,7,31,6,0,216.0,51.0,3.2,14.1,83.0,158.94,123.83
2018,7,31,6,15,272.0,68.0,3.15,14.8,124.0,215.82,174.02
2018,7,31,6,30,328.0,85.0,3.1,15.5,165.0,278.63,228.22
2018,7,31,6,45,370.0,99.0,3.05,16.15,209.5,335.71,276.37
2018,7,31,7,0,412.0,113.0,3.0,16.8,254.0,396.44,325.85
2018,7,31,7,15,458.0,124.5,3.0,17.45,305.0,460.18,376.18
2018,7,31,7,30,504.0,136.0,3.0,18.1,356.0,527.1,427.3
2018,7,31,7,45,542.5,144.0,3.0,18.75,407.0,587.07,471.54
2018,7,31,8,0,581.0,152.0,3.0,19.4,458.0,654.89,520.13
2018,7,31,8,15,606.0,160.0,2.95,20.15,505.5,706.95,555.28
2018,7,31,8,30,631.0,168.0,2.9,20.9,553.0,758.48,589.08
2018,7,31,8,45,652.0,173.0,2.9,21.65,597.0,802.36,616.39
