Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,3,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,20,5,15,13.5,2.5,2.8,13.25,2.5,0.0,0.0
2018,8,20,5,30,27.0,5.0,2.9,13.6,5.0,12.11,0.0
2018,8,20,5,45,120.5,19.5,3.05,13.9,30.0,73.35,0.0
2018,8,20,6,0,214.0,34.0,3.2,14.2,55.0,145.36,104.86
2018,8,20,6,15,284.5,48.0,3.2,14.65,93.5,204.98,162.65
2018,8,20,6,30,355.0,62.0,3.2,15.1,132.0,272.92,222.88
2018,8,20,6,45,333.5,78.5,3.2,15.55,159.5,299.39,247.38
2018,8,20,7,0,312.0,95.0,3.2,16.0,187.0,322.79,267.64
2018,8,20,7,15,343.0,110.5,3.2,16.6,230.0,376.99,311.86
2018,8,20,7,30,374.0,126.0,3.2,17.2,273.0,433.21,356.12
2018,8,20,7,45,431.5,137.0,3.15,17.75,329.0,505.95,412.32
2018,8,20,8,0,489.0,148.0,3.1,18.3,385.0,582.2,469.33
2018,8,20,8,15,569.5,147.5,3.1,18.95,451.5,674.44,536.81
2018,8,20,8,30,650.0,147.0,3.1,19.6,518.0,764.43,599.31
2018,8,20,8,45,696.5,144.5,3.1,20.2,571.5,823.77,637.83
2018,8,20,9,0,743.0,142.0,3.1,20.8,625.0,882.73,675.41
2018,8,20,9,15,759.0,146.0,3.1,21.35,666.5,919.29,696.99
2018,8,20,9,30,775.0,150.0,3.1,21.9,708.0,946.68,712.26
2018,8,20,9,45,788.0,152.5,3.15,22.45,744.0,973.29,727.38
2018,8,20,10,0,801.0,155.0,3.2,23.0,780.0,996.76,740.35
2018,8,20,10,15,812.5,156.0,3.25,23.45,810.0,1013.79,749.38
2018,8,20,10,30,824.0,157.0,3.3,23.9,840.0,1027.33,756.23
2018,8,20,10,45,833.5,157.0,3.35,24.35,863.5,1034.14,758.8
2018,8,20,11,0,843.0,157.0,3.4,24.8,887.0,1037.22,759.11
2018,8,20,11,15,848.5,157.0,3.5,25.1,902.0,1032.49,755.32
2018,8,20,11,30,854.0,157.0,3.6,25.4,917.0,1023.99,749.24
2018,8,20,11,45,857.5,156.5,3.7,25.65,924.5,1009.29,739.36
2018,8,20,12,0,861.0,156.0,3.8,25.9,932.0,990.94,727.18
2018,8,20,12,15,867.0,152.0,3.9,26.0,932.5,957.8,705.65
2018,8,20,12,30,873.0,148.0,4.0,26.1,933.0,932.25,689.19
2018,8,20,12,45,879.0,143.0,4.1,26.15,927.0,902.37,669.83
2018,8,20,13,0,885.0,138.0,4.2,26.2,921.0,869.14,648.1
2018,8,20,13,15,881.0,137.5,4.3,26.1,904.5,828.81,621.7
2018,8,20,13,30,877.0,137.0,4.4,26.0,888.0,786.03,593.33
2018,8,20,13,45,871.5,135.0,4.5,25.85,864.0,738.62,560.05
2018,8,20,14,0,866.0,133.0,4.6,25.7,840.0,689.31,524.25
2018,8,20,14,15,858.5,130.0,4.7,25.4,809.0,637.16,485.57
2018,8,20,14,30,851.0,127.0,4.8,25.1,778.0,581.79,443.25
2018,8,20,14,45,841.5,123.5,4.85,24.8,741.0,524.04,397.57
2018,8,20,15,0,832.0,120.0,4.9,24.5,704.0,465.82,349.99
2018,8,20,15,15,817.0,117.5,4.9,24.5,661.5,406.17,299.44
2018,8,20,15,30,802.0,115.0,4.9,24.5,619.0,347.18,248.34
2018,8,20,15,45,779.5,110.5,4.95,23.5,570.0,285.59,195.87
2018,8,20,16,0,757.0,106.0,5.0,22.5,521.0,226.17,145.76
2018,8,20,16,15,736.5,100.0,4.95,21.8,472.0,162.85,95.66
2018,8,20,16,30,716.0,94.0,4.9,21.1,423.0,106.84,59.92
2018,8,20,16,45,690.0,87.5,4.85,20.35,373.5,60.17,46.78
2018,8,20,17,0,664.0,81.0,4.8,19.6,324.0,57.38,44.65
2018,8,20,17,15,603.0,74.5,4.7,18.8,268.5,54.21,42.1
2018,8,20,17,30,542.0,68.0,4.6,18.0,213.0,50.95,39.34
2018,8,20,17,45,490.5,58.5,4.5,17.15,168.0,45.08,34.1
2018,8,20,18,0,439.0,49.0,4.4,16.3,123.0,38.94,28.39
2018,8,20,18,15,311.5,37.0,4.3,15.75,80.5,30.04,19.86
2018,8,20,18,30,184.0,25.0,4.2,15.2,38.0,19.71,5.57
2018,8,20,18,45,99.5,14.0,4.1,14.65,20.0,12.73,0.0
2018,8,20,19,0,15.0,3.0,4.0,14.1,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,3.85,13.9,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,21,5,15,13.5,2.5,2.15,12.4,2.5,0.0,0.0
2018,8,21,5,30,27.0,5.0,2.4,12.8,5.0,12.13,0.0
2018,8,21,5,45,124.0,20.0,2.65,13.2,30.5,74.97,0.0
2018,8,21,6,0,221.0,35.0,2.9,13.6,56.0,150.22,107.48
2018,8,21,6,15,273.5,45.5,2.9,14.0,87.5,197.21,156.49
2018,8,21,6,30,326.0,56.0,2.9,14.4,119.0,250.89,205.26
2018,8,21,6,45,170.5,58.5,2.95,14.8,92.0,169.91,140.11
2018,8,21,7,0,15.0,61.0,3.0,15.2,65.0,67.14,51.94
2018,8,21,7,15,20.0,86.0,2.9,15.7,93.0,97.21,77.45
2018,8,21,7,30,25.0,111.0,2.8,16.2,121.0,127.85,102.86
2018,8,21,7,45,28.5,125.0,2.7,16.75,137.5,145.37,116.91
2018,8,21,8,0,32.0,139.0,2.6,17.3,154.0,163.12,130.92
2018,8,21,8,15,38.5,155.0,2.55,17.85,175.5,185.75,148.77
2018,8,21,8,30,45.0,171.0,2.5,18.4,197.0,208.7,166.57
2018,8,21,8,45,49.5,196.5,2.5,18.95,227.0,240.41,190.94
2018,8,21,9,0,54.0,222.0,2.5,19.5,257.0,272.12,214.86
2018,8,21,9,15,60.0,245.0,2.5,19.95,286.0,302.43,237.48
2018,8,21,9,30,66.0,268.0,2.5,20.4,315.0,332.6,259.68
2018,8,21,9,45,105.5,302.5,2.55,20.85,382.5,425.91,330.14
2018,8,21,10,0,145.0,337.0,2.6,21.3,450.0,502.3,386.07
2018,8,21,10,15,186.5,354.5,2.65,21.7,505.0,561.66,428.85
2018,8,21,10,30,228.0,372.0,2.7,22.1,560.0,637.76,482.53
2018,8,21,10,45,249.0,377.0,2.8,22.5,587.5,660.48,497.71
2018,8,21,11,0,270.0,382.0,2.9,22.9,615.0,681.7,512.11
2018,8,21,11,15,242.0,395.0,3.0,23.2,606.5,660.49,495.51
2018,8,21,11,30,214.0,408.0,3.1,23.5,598.0,623.66,468.36
2018,8,21,11,45,372.0,359.5,3.2,23.75,693.0,733.17,549.65
2018,8,21,12,0,530.0,311.0,3.3,24.0,788.0,834.54,622.18
2018,8,21,12,15,554.5,302.5,3.4,24.1,800.5,830.13,619.04
2018,8,21,12,30,579.0,294.0,3.5,24.2,813.0,822.28,614.27
2018,8,21,12,45,579.5,293.5,3.6,24.3,809.0,797.8,597.44
2018,8,21,13,0,580.0,293.0,3.7,24.4,805.0,771.13,578.99
2018,8,21,13,15,587.0,287.0,3.8,24.3,796.5,742.43,559.52
2018,8,21,13,30,594.0,281.0,3.9,24.2,788.0,711.8,538.27
2018,8,21,13,45,602.0,270.0,4.0,24.15,771.5,674.97,512.15
2018,8,21,14,0,610.0,259.0,4.1,24.1,755.0,635.94,483.8
2018,8,21,14,15,606.5,250.5,4.15,23.85,728.0,590.04,449.82
2018,8,21,14,30,603.0,242.0,4.2,23.6,701.0,543.3,414.31
2018,8,21,14,45,599.0,232.0,4.25,23.35,669.0,493.37,375.4
2018,8,21,15,0,595.0,222.0,4.3,23.1,637.0,443.92,335.66
2018,8,21,15,15,578.5,212.5,4.3,23.1,595.5,389.92,291.21
2018,8,21,15,30,562.0,203.0,4.3,23.1,554.0,337.28,247.05
2018,8,21,15,45,539.0,191.0,4.35,22.2,507.0,282.68,202.08
2018,8,21,16,0,516.0,179.0,4.4,21.3,460.0,230.7,159.63
2018,8,21,16,15,484.0,166.0,4.35,20.65,409.5,179.69,120.49
2018,8,21,16,30,452.0,153.0,4.3,20.0,359.0,132.79,90.1
2018,8,21,16,45,421.0,141.0,4.3,19.35,314.5,96.84,78.72
2018,8,21,17,0,390.0,129.0,4.3,18.7,270.0,90.59,73.75
2018,8,21,17,15,346.0,115.0,4.15,18.1,225.5,82.48,66.95
2018,8,21,17,30,302.0,101.0,4.0,17.5,181.0,76.35,61.68
2018,8,21,17,45,246.5,81.0,3.9,16.85,136.5,62.22,49.13
2018,8,21,18,0,191.0,61.0,3.8,16.2,92.0,47.64,35.91
2018,8,21,18,15,131.0,40.0,3.6,15.85,58.0,31.9,21.27
2018,8,21,18,30,71.0,19.0,3.4,15.5,24.0,15.64,1.68
2018,8,21,18,45,35.5,9.5,3.25,15.15,12.0,8.64,0.0
2018,8,21,19,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,22,5,15,4.5,1.5,1.1,12.45,1.5,0.0,0.0
2018,8,22,5,30,9.0,3.0,1.2,13.0,3.0,2.73,0.0
2018,8,22,5,45,10.5,11.0,1.3,13.6,11.5,13.55,0.0
2018,8,22,6,0,12.0,19.0,1.4,14.2,20.0,21.85,10.95
2018,8,22,6,15,6.0,33.5,1.55,14.65,34.0,32.35,21.33
2018,8,22,6,30,0.0,48.0,1.7,15.1,48.0,43.38,31.11
2018,8,22,6,45,0.0,64.5,1.85,15.6,64.5,59.14,44.69
2018,8,22,7,0,0.0,81.0,2.0,16.1,81.0,74.78,57.92
2018,8,22,7,15,0.0,82.0,1.95,16.6,82.0,74.2,57.27
2018,8,22,7,30,0.0,83.0,1.9,17.1,83.0,74.26,57.08
2018,8,22,7,45,1.0,94.0,1.9,17.55,94.5,85.17,65.9
2018,8,22,8,0,2.0,105.0,1.9,18.0,106.0,96.17,74.67
2018,8,22,8,15,18.5,152.0,1.9,18.55,162.5,156.13,123.69
2018,8,22,8,30,35.0,199.0,1.9,19.1,219.0,231.21,183.29
2018,8,22,8,45,67.0,234.0,1.9,19.65,276.0,298.32,235.57
2018,8,22,9,0,99.0,269.0,1.9,20.2,333.0,366.96,287.61
2018,8,22,9,15,199.0,282.0,2.0,20.75,421.0,494.02,384.09
2018,8,22,9,30,299.0,295.0,2.1,21.3,509.0,625.59,479.59
2018,8,22,9,45,442.5,266.5,2.15,21.9,600.5,756.71,572.46
2018,8,22,10,0,586.0,238.0,2.2,22.5,692.0,878.4,655.42
2018,8,22,10,15,675.5,211.5,2.3,23.0,754.0,943.88,697.49
2018,8,22,10,30,765.0,185.0,2.4,23.5,816.0,1005.85,736.03
2018,8,22,10,45,791.0,178.0,2.5,24.0,845.5,1013.53,739.15
2018,8,22,11,0,817.0,171.0,2.6,24.5,875.0,1026.06,746.03
2018,8,22,11,15,824.5,170.5,2.65,24.9,891.0,1022.81,742.6
2018,8,22,11,30,832.0,170.0,2.7,25.3,907.0,1015.83,737.04
2018,8,22,11,45,838.0,168.0,2.8,25.65,915.0,1002.12,727.9
2018,8,22,12,0,844.0,166.0,2.9,26.0,923.0,984.76,716.49
2018,8,22,12,15,842.5,167.0,3.0,26.2,921.5,959.83,700.6
2018,8,22,12,30,841.0,168.0,3.1,26.4,920.0,931.71,682.61
2018,8,22,12,45,837.5,168.0,3.2,26.6,910.5,897.85,660.72
2018,8,22,13,0,834.0,168.0,3.3,26.8,901.0,861.26,636.86
2018,8,22,13,15,831.5,165.0,3.4,26.8,884.5,820.13,610.2
2018,8,22,13,30,829.0,162.0,3.5,26.8,868.0,776.63,580.83
2018,8,22,13,45,825.5,158.5,3.6,26.8,844.5,729.79,547.85
2018,8,22,14,0,822.0,155.0,3.7,26.8,821.0,681.06,512.65
2018,8,22,14,15,814.5,151.0,3.8,26.55,790.0,627.79,473.65
2018,8,22,14,30,807.0,147.0,3.9,26.3,759.0,573.47,432.61
2018,8,22,14,45,797.0,143.0,4.0,26.05,722.5,517.1,388.66
2018,8,22,15,0,787.0,139.0,4.1,25.8,686.0,460.43,342.98
2018,8,22,15,15,770.5,135.0,4.1,25.8,643.0,397.65,290.99
2018,8,22,15,30,754.0,131.0,4.1,25.8,600.0,338.8,240.88
2018,8,22,15,45,736.0,125.5,4.2,24.8,554.0,279.62,190.99
2018,8,22,16,0,718.0,120.0,4.3,23.8,508.0,222.13,143.04
2018,8,22,16,15,694.0,113.5,4.3,23.05,459.0,165.08,98.92
2018,8,22,16,30,670.0,107.0,4.3,22.3,410.0,110.97,65.46
2018,8,22,16,45,634.5,100.0,4.3,21.6,358.5,69.53,54.62
2018,8,22,17,0,599.0,93.0,4.3,20.9,307.0,66.73,52.53
2018,8,22,17,15,548.5,84.0,4.2,19.95,255.5,62.05,48.73
2018,8,22,17,30,498.0,75.0,4.1,19.0,204.0,57.14,44.56
2018,8,22,17,45,428.0,63.5,4.05,18.1,156.5,49.7,37.94
2018,8,22,18,0,358.0,52.0,4.0,17.2,109.0,39.98,29.07
2018,8,22,18,15,255.5,37.5,3.85,16.65,70.5,29.23,18.78
2018,8,22,18,30,153.0,23.0,3.7,16.1,32.0,18.16,0.28
2018,8,22,18,45,76.5,11.5,3.6,15.5,16.0,10.46,0.0
2018,8,22,19,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,23,5,15,10.5,2.0,1.55,11.95,2.0,0.0,0.0
2018,8,23,5,30,21.0,4.0,1.8,12.6,4.0,0.0,0.0
2018,8,23,5,45,89.5,17.0,2.05,13.25,24.0,45.69,0.0
2018,8,23,6,0,158.0,30.0,2.3,13.9,44.0,119.39,82.05
2018,8,23,6,15,172.5,46.0,2.45,14.4,70.5,143.18,112.24
2018,8,23,6,30,187.0,62.0,2.6,14.9,97.0,177.79,144.26
2018,8,23,6,45,145.0,80.0,2.75,15.35,112.5,184.38,151.33
2018,8,23,7,0,103.0,98.0,2.9,15.8,128.0,174.98,143.74
2018,8,23,7,15,140.5,117.0,2.85,16.25,166.0,225.4,186.21
2018,8,23,7,30,178.0,136.0,2.8,16.7,204.0,279.0,230.18
2018,8,23,7,45,189.5,163.0,2.8,17.15,245.0,325.34,266.57
2018,8,23,8,0,201.0,190.0,2.8,17.6,286.0,371.81,302.16
2018,8,23,8,15,327.5,190.0,2.8,18.05,366.0,498.36,401.66
2018,8,23,8,30,454.0,190.0,2.8,18.5,446.0,636.16,505.08
2018,8,23,8,45,529.5,187.5,2.85,19.0,510.0,715.09,561.38
2018,8,23,9,0,605.0,185.0,2.9,19.5,574.0,803.5,622.97
2018,8,23,9,15,628.0,192.5,2.95,19.95,619.0,847.44,650.84
2018,8,23,9,30,651.0,200.0,3.0,20.4,664.0,889.49,677.39
2018,8,23,9,45,644.5,215.5,3.05,20.8,694.0,908.42,687.99
2018,8,23,10,0,638.0,231.0,3.1,21.2,724.0,923.92,696.32
2018,8,23,10,15,646.0,236.0,3.2,21.6,751.5,939.99,705.7
2018,8,23,10,30,654.0,241.0,3.3,22.0,779.0,952.98,713.02
2018,8,23,10,45,688.0,233.5,3.4,22.35,812.5,976.35,727.64
2018,8,23,11,0,722.0,226.0,3.5,22.7,846.0,996.19,739.73
2018,8,23,11,15,733.0,224.5,3.55,22.95,863.0,995.4,738.13
2018,8,23,11,30,744.0,223.0,3.6,23.2,880.0,991.05,734.46
2018,8,23,11,45,744.5,224.5,3.7,23.4,886.0,975.94,724.24
2018,8,23,12,0,745.0,226.0,3.8,23.6,892.0,957.55,711.96
2018,8,23,12,15,740.5,228.0,3.85,23.7,889.0,931.86,694.78
2018,8,23,12,30,736.0,230.0,3.9,23.8,886.0,903.37,675.74
2018,8,23,12,45,728.5,231.5,4.0,23.85,875.5,869.22,652.57
2018,8,23,13,0,721.0,233.0,4.1,23.9,865.0,832.88,627.51
2018,8,23,13,15,717.0,230.0,4.15,23.8,848.5,793.2,600.02
2018,8,23,13,30,713.0,227.0,4.2,23.7,832.0,751.63,570.71
2018,8,23,13,45,706.5,223.5,4.3,23.6,808.5,706.16,538.14
2018,8,23,14,0,700.0,220.0,4.4,23.5,785.0,659.43,503.9
2018,8,23,14,15,690.5,215.0,4.45,23.25,754.5,608.56,466.0
2018,8,23,14,30,681.0,210.0,4.5,23.0,724.0,557.21,426.67
2018,8,23,14,45,668.5,203.5,4.55,22.75,687.5,502.89,383.96
2018,8,23,15,0,656.0,197.0,4.6,22.5,651.0,448.91,340.25
2018,8,23,15,15,637.5,190.5,4.6,22.5,609.0,393.31,293.85
2018,8,23,15,30,619.0,184.0,4.6,22.5,567.0,339.26,247.88
2018,8,23,15,45,596.5,176.0,4.6,21.6,521.5,283.49,201.22
2018,8,23,16,0,574.0,168.0,4.6,20.7,476.0,231.18,157.99
2018,8,23,16,15,546.0,157.5,4.6,20.1,427.5,178.96,117.8
2018,8,23,16,30,518.0,147.0,4.6,19.5,379.0,130.26,87.1
2018,8,23,16,45,480.5,135.5,4.6,18.85,330.0,93.89,76.38
2018,8,23,17,0,443.0,124.0,4.6,18.2,281.0,87.77,71.48
2018,8,23,17,15,394.5,109.5,4.5,17.55,232.0,79.1,64.16
2018,8,23,17,30,346.0,95.0,4.4,16.9,183.0,70.02,56.25
2018,8,23,17,45,284.0,76.5,4.3,16.25,137.5,57.44,44.98
2018,8,23,18,0,222.0,58.0,4.2,15.6,92.0,44.33,32.98
2018,8,23,18,15,151.0,38.5,4.1,15.2,57.5,30.74,19.94
2018,8,23,18,30,80.0,19.0,4.0,14.8,23.0,15.58,0.0
2018,8,23,18,45,40.0,9.5,3.9,14.45,11.5,8.64,0.0
2018,8,23,19,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,24,5,15,6.5,1.5,1.85,11.75,1.5,0.0,0.0
2018,8,24,5,30,13.0,3.0,2.1,12.2,3.0,0.0,0.0
2018,8,24,5,45,38.5,14.0,2.35,12.65,16.5,25.76,0.0
2018,8,24,6,0,64.0,25.0,2.6,13.1,30.0,64.52,41.45
2018,8,24,6,15,57.0,40.5,2.7,13.5,47.5,74.88,56.6
2018,8,24,6,30,50.0,56.0,2.8,13.9,65.0,90.89,71.65
2018,8,24,6,45,27.0,74.0,2.85,14.35,79.0,91.15,72.39
2018,8,24,7,0,4.0,92.0,2.9,14.8,93.0,89.71,70.91
2018,8,24,7,15,2.5,102.5,2.85,15.3,103.0,97.68,77.45
2018,8,24,7,30,1.0,113.0,2.8,15.8,113.0,105.8,83.87
2018,8,24,7,45,4.5,133.5,2.7,16.3,135.5,128.23,102.18
2018,8,24,8,0,8.0,154.0,2.6,16.8,158.0,150.91,120.34
2018,8,24,8,15,17.0,179.5,2.55,17.35,189.0,183.68,146.58
2018,8,24,8,30,26.0,205.0,2.5,17.9,220.0,217.0,172.75
2018,8,24,8,45,34.5,230.0,2.45,18.45,251.5,264.99,209.95
2018,8,24,9,0,43.0,255.0,2.4,19.0,283.0,299.51,235.89
2018,8,24,9,15,82.5,288.0,2.45,19.55,345.5,372.86,292.38
2018,8,24,9,30,122.0,321.0,2.5,20.1,408.0,465.15,361.21
2018,8,24,9,45,225.0,326.0,2.5,20.6,496.0,571.95,441.0
2018,8,24,10,0,328.0,331.0,2.5,21.1,584.0,698.76,531.67
2018,8,24,10,15,468.5,294.0,2.6,21.6,670.0,817.38,615.5
2018,8,24,10,30,609.0,257.0,2.7,22.1,756.0,923.75,688.66
2018,8,24,10,45,661.5,243.0,2.75,22.55,798.0,959.5,711.13
2018,8,24,11,0,714.0,229.0,2.8,23.0,840.0,991.45,730.43
2018,8,24,11,15,727.5,226.0,2.9,23.35,857.5,991.62,729.58
2018,8,24,11,30,741.0,223.0,3.0,23.7,875.0,988.18,726.77
2018,8,24,11,45,744.5,222.5,3.1,24.0,882.0,973.93,717.09
2018,8,24,12,0,748.0,222.0,3.2,24.3,889.0,956.34,705.34
2018,8,24,12,15,742.0,226.0,3.3,24.45,886.5,931.15,688.99
2018,8,24,12,30,736.0,230.0,3.4,24.6,884.0,903.17,670.75
2018,8,24,12,45,726.0,233.0,3.5,24.75,872.5,868.22,647.04
2018,8,24,13,0,716.0,236.0,3.6,24.9,861.0,831.21,621.56
2018,8,24,13,15,712.0,233.0,3.7,24.9,844.5,791.61,594.45
2018,8,24,13,30,708.0,230.0,3.8,24.9,828.0,750.13,565.49
2018,8,24,13,45,701.5,226.0,3.85,24.85,804.5,704.32,532.78
2018,8,24,14,0,695.0,222.0,3.9,24.8,781.0,657.29,498.44
2018,8,24,14,15,684.5,217.5,3.95,24.6,750.0,606.42,460.74
2018,8,24,14,30,674.0,213.0,4.0,24.4,719.0,555.18,421.73
2018,8,24,14,45,660.5,207.0,4.1,24.2,682.5,501.09,379.58
2018,8,24,15,0,647.0,201.0,4.2,24.0,646.0,447.48,336.55
2018,8,24,15,15,628.5,194.0,4.2,24.0,604.0,391.93,290.64
2018,8,24,15,30,610.0,187.0,4.2,24.0,562.0,337.96,245.19
2018,8,24,15,45,586.5,178.5,4.2,23.2,516.0,281.83,198.68
2018,8,24,16,0,563.0,170.0,4.2,22.4,470.0,229.52,155.9
2018,8,24,16,15,533.5,159.5,4.15,21.75,421.5,177.77,116.64
2018,8,24,16,30,504.0,149.0,4.1,21.1,373.0,129.73,86.95
2018,8,24,16,45,466.5,136.5,4.1,20.45,323.5,94.67,76.57
2018,8,24,17,0,429.0,124.0,4.1,19.8,274.0,87.87,71.1
2018,8,24,17,15,381.0,108.5,4.0,19.0,225.0,78.47,63.22
2018,8,24,17,30,333.0,93.0,3.9,18.2,176.0,68.62,54.7
2018,8,24,17,45,272.0,74.5,3.8,17.45,132.0,56.0,43.46
2018,8,24,18,0,211.0,56.0,3.7,16.7,88.0,44.01,32.48
2018,8,24,18,15,142.0,36.5,3.6,16.15,54.5,29.21,18.31
2018,8,24,18,30,73.0,17.0,3.5,15.6,21.0,14.0,0.0
2018,8,24,18,45,36.5,8.5,3.4,15.05,10.5,7.73,0.0
2018,8,24,19,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,8,25,5,15,8.5,1.5,1.45,10.6,1.5,0.0,0.0
2018,8,25,5,30,17.0,3.0,1.6,11.2,3.0,0.0,0.0
2018,8,25,5,45,89.5,16.5,1.8,11.85,23.0,45.33,0.0
2018,8,25,6,0,162.0,30.0,2.0,12.5,43.0,120.74,79.8
2018,8,25,6,15,244.5,46.5,2.1,13.05,83.0,187.68,148.23
2018,8,25,6,30,327.0,63.0,2.2,13.6,123.0,262.62,214.42
2018,8,25,6,45,356.0,78.5,2.3,14.15,163.0,314.77,260.32
2018,8,25,7,0,385.0,94.0,2.4,14.7,203.0,369.34,306.44
2018,8,25,7,15,397.0,110.5,2.4,15.35,242.5,415.75,343.74
2018,8,25,7,30,409.0,127.0,2.4,16.0,282.0,462.17,379.53
2018,8,25,7,45,446.0,139.5,2.35,16.6,331.0,522.74,425.3
2018,8,25,8,0,483.0,152.0,2.3,17.2,380.0,585.0,470.71
2018,8,25,8,15,562.5,151.5,2.25,17.95,445.0,669.01,531.37
2018,8,25,8,30,642.0,151.0,2.2,18.7,510.0,764.78,596.83
2018,8,25,8,45,687.5,150.0,2.15,19.4,563.5,824.86,634.49
2018,8,25,9,0,733.0,149.0,2.1,20.1,617.0,884.49,671.05
2018,8,25,9,15,724.5,164.5,2.05,20.75,652.0,910.33,684.06
2018,8,25,9,30,716.0,180.0,2.0,21.4,687.0,932.39,694.74
2018,8,25,9,45,696.0,201.0,2.0,22.05,714.0,945.16,699.82
2018,8,25,10,0,676.0,222.0,2.0,22.7,741.0,953.63,702.24
2018,8,25,10,15,688.0,225.0,2.0,23.3,770.5,971.89,711.32
2018,8,25,10,30,700.0,228.0,2.0,23.9,800.0,986.95,718.24
2018,8,25,10,45,709.5,229.5,2.0,24.5,822.5,994.57,720.48
2018,8,25,11,0,719.0,231.0,2.0,25.1,845.0,998.76,720.71
2018,8,25,11,15,726.5,231.5,2.1,25.55,860.5,996.4,718.54
2018,8,25,11,30,734.0,232.0,2.2,26.0,876.0,990.52,714.27
2018,8,25,11,45,739.0,231.5,2.25,26.45,884.0,977.68,705.13
2018,8,25,12,0,744.0,231.0,2.3,26.9,892.0,961.43,693.96
2018,8,25,12,15,756.5,223.0,2.4,27.25,894.0,941.38,681.17
2018,8,25,12,30,769.0,215.0,2.5,27.6,896.0,917.76,666.07
2018,8,25,12,45,783.5,204.0,2.65,27.9,892.0,889.42,648.35
2018,8,25,13,0,798.0,193.0,2.8,28.2,888.0,853.39,625.36
2018,8,25,13,15,796.0,189.5,2.95,28.25,871.5,813.1,599.37
2018,8,25,13,30,794.0,186.0,3.1,28.3,855.0,770.5,570.67
2018,8,25,13,45,790.5,182.0,3.25,28.3,831.5,724.31,538.8
2018,8,25,14,0,787.0,178.0,3.4,28.3,808.0,676.7,504.99
2018,8,25,14,15,778.5,174.0,3.55,28.05,777.0,623.26,466.46
2018,8,25,14,30,770.0,170.0,3.7,27.8,746.0,568.98,426.0
2018,8,25,14,45,759.5,164.5,3.8,27.5,708.5,511.84,382.04
2018,8,25,15,0,749.0,159.0,3.9,27.2,671.0,454.61,336.51
2018,8,25,15,15,731.5,154.0,3.9,27.2,628.0,395.38,287.69
2018,8,25,15,30,714.0,149.0,3.9,27.2,585.0,337.37,238.86
2018,8,25,15,45,693.0,142.5,4.1,26.05,538.0,278.78,190.4
2018,8,25,16,0,672.0,136.0,4.3,24.9,491.0,222.38,144.32
2018,8,25,16,15,644.5,128.5,4.3,24.05,441.5,166.87,102.46
2018,8,25,16,30,617.0,121.0,4.3,23.2,392.0,114.88,71.66
2018,8,25,16,45,578.5,112.0,4.35,22.35,340.5,79.42,62.98
2018,8,25,17,0,540.0,103.0,4.4,21.5,289.0,75.42,59.92
2018,8,25,17,15,487.0,91.5,4.3,20.5,238.0,66.85,52.78
2018,8,25,17,30,434.0,80.0,4.2,19.5,187.0,59.54,46.5
2018,8,25,17,45,361.5,65.5,4.15,18.55,140.0,49.58,37.64
2018,8,25,18,0,289.0,51.0,4.1,17.6,93.0,39.26,28.19
2018,8,25,18,15,193.5,34.0,4.0,16.9,57.5,26.54,15.74
2018,8,25,18,30,98.0,17.0,3.9,16.2,22.0,13.41,0.0
2018,8,25,18,45,49.0,8.5,3.8,15.55,11.0,7.73,0.0
2018,8,25,19,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,8,26,5,15,8.0,1.0,2.1,10.95,1.0,0.0,0.0
2018,8,26,5,30,16.0,2.0,2.4,11.5,2.0,0.0,0.0
2018,8,26,5,45,123.5,15.5,2.7,12.1,25.0,56.01,0.0
2018,8,26,6,0,231.0,29.0,3.0,12.7,48.0,146.44,94.55
2018,8,26,6,15,329.5,42.0,3.05,13.25,90.0,222.14,175.6
2018,8,26,6,30,428.0,55.0,3.1,13.8,132.0,307.2,251.1
2018,8,26,6,45,392.5,66.5,3.2,14.3,155.0,320.87,266.28
2018,8,26,7,0,357.0,78.0,3.3,14.8,178.0,332.68,277.78
2018,8,26,7,15,383.5,90.5,3.2,15.4,218.0,382.85,319.18
2018,8,26,7,30,410.0,103.0,3.1,16.0,258.0,434.53,360.09
2018,8,26,7,45,457.0,117.5,3.0,16.55,313.5,505.44,414.86
2018,8,26,8,0,504.0,132.0,2.9,17.1,369.0,578.79,469.51
2018,8,26,8,15,594.5,131.5,2.85,17.75,441.0,681.2,544.22
2018,8,26,8,30,685.0,131.0,2.8,18.4,513.0,780.49,612.6
2018,8,26,8,45,750.5,123.5,2.75,19.05,574.0,851.74,658.69
2018,8,26,9,0,816.0,116.0,2.7,19.7,635.0,918.81,700.7
2018,8,26,9,15,836.0,116.0,2.7,20.3,677.5,956.17,722.12
2018,8,26,9,30,856.0,116.0,2.7,20.9,720.0,990.85,741.72
2018,8,26,9,45,873.5,114.5,2.75,21.55,758.0,1007.65,749.66
2018,8,26,10,0,891.0,113.0,2.8,22.2,796.0,1031.87,762.69
2018,8,26,10,15,900.5,113.5,2.85,22.75,825.5,1046.8,769.88
2018,8,26,10,30,910.0,114.0,2.9,23.3,855.0,1058.0,774.82
2018,8,26,10,45,917.5,114.0,3.0,23.85,878.0,1062.79,776.23
2018,8,26,11,0,925.0,114.0,3.1,24.4,901.0,1063.65,775.28
2018,8,26,11,15,930.0,113.5,3.2,24.75,916.0,1057.5,770.55
2018,8,26,11,30,935.0,113.0,3.3,25.1,931.0,1047.4,763.44
2018,8,26,11,45,938.0,112.5,3.45,25.45,938.5,1031.42,753.01
2018,8,26,12,0,941.0,112.0,3.6,25.8,946.0,1011.61,740.13
2018,8,26,12,15,938.0,113.0,3.7,25.95,943.0,984.0,722.36
2018,8,26,12,30,935.0,114.0,3.8,26.1,940.0,953.01,702.33
2018,8,26,12,45,928.5,116.5,3.9,26.25,929.5,917.22,678.99
2018,8,26,13,0,922.0,119.0,4.0,26.4,919.0,878.57,653.57
2018,8,26,13,15,918.0,117.0,4.1,26.35,900.5,835.04,625.08
2018,8,26,13,30,914.0,115.0,4.2,26.3,882.0,788.97,594.5
2018,8,26,13,45,908.5,114.0,4.3,26.25,857.5,740.43,560.73
2018,8,26,14,0,903.0,113.0,4.4,26.2,833.0,689.87,523.59
2018,8,26,14,15,895.0,111.0,4.45,25.95,801.0,635.14,482.62
2018,8,26,14,30,887.0,109.0,4.5,25.7,769.0,579.12,439.48
2018,8,26,14,45,875.0,106.5,4.6,25.4,730.0,519.7,392.53
2018,8,26,15,0,863.0,104.0,4.7,25.1,691.0,459.94,343.65
2018,8,26,15,15,847.5,101.5,4.7,25.1,647.5,395.49,289.2
2018,8,26,15,30,832.0,99.0,4.7,25.1,604.0,334.32,236.1
2018,8,26,15,45,812.0,95.5,4.75,24.05,555.5,272.21,182.96
2018,8,26,16,0,792.0,92.0,4.8,23.0,507.0,211.92,132.28
2018,8,26,16,15,764.5,88.0,4.8,22.2,456.0,152.48,86.88
2018,8,26,16,30,737.0,84.0,4.8,21.4,405.0,96.35,54.54
2018,8,26,16,45,699.5,79.0,4.75,20.65,352.0,55.12,42.42
2018,8,26,17,0,662.0,74.0,4.7,19.9,299.0,53.13,40.94
2018,8,26,17,15,609.0,67.5,4.6,19.05,247.0,49.8,38.19
2018,8,26,17,30,556.0,61.0,4.5,18.2,195.0,46.37,35.2
2018,8,26,17,45,476.0,52.0,4.35,17.35,147.0,40.6,29.95
2018,8,26,18,0,396.0,43.0,4.2,16.5,99.0,34.65,24.27
2018,8,26,18,15,271.0,30.5,4.15,15.95,61.5,25.11,14.25
2018,8,26,18,30,146.0,18.0,4.1,15.4,24.0,16.37,0.0
2018,8,26,18,45,73.0,9.0,4.05,14.9,12.0,8.19,0.0
2018,8,26,19,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,27,5,15,6.0,1.0,2.65,13.1,1.0,0.0,0.0
2018,8,27,5,30,12.0,2.0,2.9,13.5,2.0,0.0,0.0
2018,8,27,5,45,100.0,14.5,3.1,13.85,22.0,47.18,0.0
2018,8,27,6,0,188.0,27.0,3.3,14.2,42.0,126.05,77.42
2018,8,27,6,15,281.5,40.0,3.4,14.65,81.0,196.84,154.38
2018,8,27,6,30,375.0,53.0,3.5,15.1,120.0,278.35,226.67
2018,8,27,6,45,235.0,54.5,3.55,15.6,101.0,216.02,178.4
2018,8,27,7,0,95.0,56.0,3.6,16.1,82.0,128.84,105.3
2018,8,27,7,15,61.5,74.5,3.5,16.6,93.0,122.33,99.34
2018,8,27,7,30,28.0,93.0,3.4,17.1,104.0,110.91,88.64
2018,8,27,7,45,17.0,114.5,3.35,17.6,121.5,118.31,94.03
2018,8,27,8,0,6.0,136.0,3.3,18.1,139.0,130.92,103.5
2018,8,27,8,15,152.5,161.5,3.3,18.6,246.0,304.16,247.58
2018,8,27,8,30,299.0,187.0,3.3,19.1,353.0,481.34,387.38
2018,8,27,8,45,467.0,171.5,3.25,19.65,455.5,642.08,509.07
2018,8,27,9,0,635.0,156.0,3.2,20.2,558.0,801.93,622.82
2018,8,27,9,15,654.5,163.0,3.2,20.65,601.0,842.58,647.64
2018,8,27,9,30,674.0,170.0,3.2,21.1,644.0,881.14,671.58
2018,8,27,9,45,723.0,163.0,3.25,21.55,694.5,930.79,703.13
2018,8,27,10,0,772.0,156.0,3.3,22.0,745.0,971.45,728.12
2018,8,27,10,15,776.5,160.0,3.35,22.35,771.5,984.04,734.46
2018,8,27,10,30,781.0,164.0,3.4,22.7,798.0,993.12,738.82
2018,8,27,10,45,797.5,160.0,3.45,23.1,822.5,1002.4,743.3
2018,8,27,11,0,814.0,156.0,3.5,23.5,847.0,1008.0,745.46
2018,8,27,11,15,819.5,156.0,3.6,23.75,861.5,1003.05,741.57
2018,8,27,11,30,825.0,156.0,3.7,24.0,876.0,994.41,735.44
2018,8,27,11,45,829.5,155.0,3.75,24.25,883.0,980.12,725.33
2018,8,27,12,0,834.0,154.0,3.8,24.5,890.0,962.23,712.98
2018,8,27,12,15,832.5,154.0,3.9,24.65,888.0,936.31,695.87
2018,8,27,12,30,831.0,154.0,4.0,24.8,886.0,907.26,676.65
2018,8,27,12,45,827.5,154.5,4.05,24.9,876.5,873.98,654.37
2018,8,27,13,0,824.0,155.0,4.1,25.0,867.0,837.99,630.14
2018,8,27,13,15,820.0,153.0,4.2,24.95,850.0,796.72,602.64
2018,8,27,13,30,816.0,151.0,4.3,24.9,833.0,753.21,572.54
2018,8,27,13,45,810.0,149.0,4.35,24.85,809.0,706.28,538.45
2018,8,27,14,0,804.0,147.0,4.4,24.8,785.0,657.7,502.35
2018,8,27,14,15,795.0,143.5,4.45,24.55,753.5,604.57,462.42
2018,8,27,14,30,786.0,140.0,4.5,24.3,722.0,550.6,420.66
2018,8,27,14,45,775.5,135.5,4.5,24.0,685.5,494.42,375.87
2018,8,27,15,0,765.0,131.0,4.5,23.7,649.0,438.06,329.52
2018,8,27,15,15,747.5,128.0,4.5,23.7,607.0,376.98,278.01
2018,8,27,15,30,730.0,125.0,4.5,23.7,565.0,319.9,228.61
2018,8,27,15,45,710.5,118.5,4.5,22.85,518.5,260.91,178.25
2018,8,27,16,0,691.0,112.0,4.5,22.0,472.0,203.89,130.5
2018,8,27,16,15,666.0,105.5,4.45,21.4,423.5,148.45,88.16
2018,8,27,16,30,641.0,99.0,4.4,20.8,375.0,96.11,57.68
2018,8,27,16,45,605.5,91.0,4.35,20.15,325.0,63.65,49.93
2018,8,27,17,0,570.0,83.0,4.3,19.5,275.0,59.8,46.83
2018,8,27,17,15,517.5,75.0,4.2,18.8,226.0,55.64,43.35
2018,8,27,17,30,465.0,67.0,4.1,18.1,177.0,51.33,39.54
2018,8,27,17,45,390.5,55.5,4.0,17.4,132.0,43.64,32.56
2018,8,27,18,0,316.0,44.0,3.9,16.7,87.0,34.05,23.65
2018,8,27,18,15,209.5,30.0,3.8,16.2,53.5,23.52,12.45
2018,8,27,18,30,103.0,16.0,3.7,15.7,20.0,14.55,0.0
2018,8,27,18,45,51.5,8.0,3.6,15.25,10.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,28,5,15,5.0,1.0,1.8,12.65,1.0,0.0,0.0
2018,8,28,5,30,10.0,2.0,2.1,13.1,2.0,0.0,0.0
2018,8,28,5,45,88.0,15.0,2.4,13.55,21.0,43.61,0.0
2018,8,28,6,0,166.0,28.0,2.7,14.0,40.0,118.48,69.19
2018,8,28,6,15,218.0,37.0,2.8,14.45,66.5,164.13,127.96
2018,8,28,6,30,270.0,46.0,2.9,14.9,93.0,212.39,172.65
2018,8,28,6,45,184.0,48.0,2.95,15.3,85.0,178.5,147.0
2018,8,28,7,0,98.0,50.0,3.0,15.7,77.0,123.33,100.93
2018,8,28,7,15,49.0,61.5,3.0,16.1,75.0,99.03,79.69
2018,8,28,7,30,0.0,73.0,3.0,16.5,73.0,64.67,49.19
2018,8,28,7,45,0.0,82.0,3.0,16.9,82.0,72.91,55.89
2018,8,28,8,0,0.0,91.0,3.0,17.3,91.0,81.17,62.49
2018,8,28,8,15,2.0,118.5,3.05,17.85,119.5,109.16,85.3
2018,8,28,8,30,4.0,146.0,3.1,18.4,148.0,137.53,108.01
2018,8,28,8,45,17.0,185.5,3.1,18.95,196.0,188.33,148.82
2018,8,28,9,0,30.0,225.0,3.1,19.5,244.0,254.83,201.05
2018,8,28,9,15,23.5,218.0,3.15,19.95,233.5,239.68,187.95
2018,8,28,9,30,17.0,211.0,3.2,20.4,223.0,212.01,165.31
2018,8,28,9,45,13.5,211.0,3.25,20.85,221.0,208.0,161.47
2018,8,28,10,0,10.0,211.0,3.3,21.3,219.0,204.0,157.62
2018,8,28,10,15,18.0,251.0,3.4,21.65,265.5,250.64,193.68
2018,8,28,10,30,26.0,291.0,3.5,22.0,312.0,313.33,241.3
2018,8,28,10,45,46.0,322.5,3.6,22.35,361.0,364.79,280.16
2018,8,28,11,0,66.0,354.0,3.7,22.7,410.0,415.51,317.92
2018,8,28,11,15,159.0,363.0,3.75,22.9,500.5,530.57,405.11
2018,8,28,11,30,252.0,372.0,3.8,23.1,591.0,640.66,485.89
2018,8,28,11,45,483.5,280.5,3.9,23.3,704.5,775.77,587.39
2018,8,28,12,0,715.0,189.0,4.0,23.5,818.0,890.88,670.03
2018,8,28,12,15,723.0,189.0,4.05,23.6,824.0,875.65,658.73
2018,8,28,12,30,731.0,189.0,4.1,23.7,830.0,857.1,646.13
2018,8,28,12,45,730.5,187.0,4.15,23.8,822.0,826.01,624.86
2018,8,28,13,0,730.0,185.0,4.2,23.9,814.0,792.37,601.77
2018,8,28,13,15,746.5,175.5,4.2,23.85,807.5,759.75,578.99
2018,8,28,13,30,763.0,166.0,4.2,23.8,801.0,727.27,555.73
2018,8,28,13,45,829.0,133.0,4.25,23.75,804.5,703.59,539.24
2018,8,28,14,0,895.0,100.0,4.3,23.7,808.0,670.61,515.11
2018,8,28,14,15,889.0,98.0,4.3,23.55,777.5,617.45,474.28
2018,8,28,14,30,883.0,96.0,4.3,23.4,747.0,562.82,431.21
2018,8,28,14,45,874.5,93.0,4.3,23.2,710.0,504.88,384.34
2018,8,28,15,0,866.0,90.0,4.3,23.0,673.0,446.23,335.37
2018,8,28,15,15,851.5,88.5,4.3,23.0,630.5,386.24,283.73
2018,8,28,15,30,837.0,87.0,4.3,23.0,588.0,326.71,231.39
2018,8,28,15,45,820.5,83.5,4.3,22.3,541.5,260.87,174.48
2018,8,28,16,0,804.0,80.0,4.3,21.6,495.0,200.74,123.33
2018,8,28,16,15,783.0,75.5,4.25,21.05,445.5,140.94,77.52
2018,8,28,16,30,762.0,71.0,4.2,20.5,396.0,83.6,45.24
2018,8,28,16,45,728.5,66.5,4.15,19.95,344.5,51.03,39.02
2018,8,28,17,0,695.0,62.0,4.1,19.4,293.0,48.78,37.24
2018,8,28,17,15,644.5,57.0,3.95,18.75,241.5,45.96,34.87
2018,8,28,17,30,594.0,52.0,3.8,18.1,190.0,39.45,29.11
2018,8,28,17,45,514.0,44.5,3.7,17.45,142.0,34.61,24.64
2018,8,28,18,0,434.0,37.0,3.6,16.8,94.0,29.69,19.82
2018,8,28,18,15,297.5,27.0,3.45,16.35,58.0,22.25,10.8
2018,8,28,18,30,161.0,17.0,3.3,15.9,22.0,15.46,0.0
2018,8,28,18,45,80.5,8.5,3.15,15.45,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,29,5,15,9.0,1.5,1.35,12.6,1.0,0.0,0.0
2018,8,29,5,30,18.0,3.0,1.5,13.2,2.0,0.0,0.0
2018,8,29,5,45,144.0,14.5,1.65,13.8,23.5,62.31,0.0
2018,8,29,6,0,270.0,26.0,1.8,14.4,45.0,156.87,87.02
2018,8,29,6,15,377.5,35.0,1.9,15.0,86.5,238.13,185.19
2018,8,29,6,30,485.0,44.0,2.0,15.6,128.0,325.8,262.81
2018,8,29,6,45,550.5,51.5,2.1,16.2,177.5,398.9,326.02
2018,8,29,7,0,616.0,59.0,2.2,16.8,227.0,477.77,391.24
2018,8,29,7,15,661.0,64.5,2.2,17.3,279.0,545.47,444.84
2018,8,29,7,30,706.0,70.0,2.2,17.8,331.0,612.44,494.82
2018,8,29,7,45,736.5,74.5,2.2,18.25,382.5,672.49,536.95
2018,8,29,8,0,767.0,79.0,2.2,18.7,434.0,732.66,577.83
2018,8,29,8,15,790.5,82.5,2.2,19.25,483.5,785.42,612.01
2018,8,29,8,30,814.0,86.0,2.2,19.8,533.0,836.97,644.52
2018,8,29,8,45,832.5,88.0,2.25,20.35,579.0,880.57,671.29
2018,8,29,9,0,851.0,90.0,2.3,20.9,625.0,912.84,690.03
2018,8,29,9,15,865.5,92.0,2.35,21.4,667.0,947.65,710.54
2018,8,29,9,30,880.0,94.0,2.4,21.9,709.0,979.57,728.92
2018,8,29,9,45,893.0,94.5,2.5,22.45,745.5,1005.11,743.4
2018,8,29,10,0,906.0,95.0,2.6,23.0,782.0,1027.28,755.73
2018,8,29,10,15,914.0,95.5,2.7,23.4,811.0,1040.8,762.96
2018,8,29,10,30,922.0,96.0,2.8,23.8,840.0,1050.53,767.9
2018,8,29,10,45,929.0,96.5,2.9,24.2,863.0,1055.34,769.82
2018,8,29,11,0,936.0,97.0,3.0,24.6,886.0,1056.16,769.33
2018,8,29,11,15,939.5,97.5,3.1,24.85,900.5,1049.45,764.57
2018,8,29,11,30,943.0,98.0,3.2,25.1,915.0,1038.75,757.4
2018,8,29,11,45,945.5,97.5,3.35,25.35,922.0,1022.06,746.84
2018,8,29,12,0,948.0,97.0,3.5,25.6,929.0,1001.53,733.8
2018,8,29,12,15,945.5,98.5,3.65,25.7,927.0,974.67,716.98
2018,8,29,12,30,943.0,100.0,3.8,25.8,925.0,944.34,697.77
2018,8,29,12,45,937.0,102.0,3.9,25.9,914.0,908.19,674.23
2018,8,29,13,0,931.0,104.0,4.0,26.0,903.0,869.13,648.56
2018,8,29,13,15,928.5,103.0,4.1,25.95,886.5,827.22,621.06
2018,8,29,13,30,926.0,102.0,4.2,25.9,870.0,782.6,591.36
2018,8,29,13,45,921.0,100.5,4.3,25.85,845.0,733.25,557.12
2018,8,29,14,0,916.0,99.0,4.4,25.8,820.0,681.83,519.15
2018,8,29,14,15,908.0,97.5,4.45,25.55,788.0,626.78,477.67
2018,8,29,14,30,900.0,96.0,4.5,25.3,756.0,570.41,433.93
2018,8,29,14,45,889.5,94.0,4.6,25.05,718.0,511.34,386.77
2018,8,29,15,0,879.0,92.0,4.7,24.8,680.0,451.75,337.51
2018,8,29,15,15,864.5,89.5,4.7,24.8,636.5,390.04,284.68
2018,8,29,15,30,850.0,87.0,4.7,24.8,593.0,328.81,231.16
2018,8,29,15,45,831.0,84.0,4.7,23.95,545.0,261.97,173.86
2018,8,29,16,0,812.0,81.0,4.7,23.1,497.0,201.11,122.6
2018,8,29,16,15,785.5,77.5,4.65,22.5,446.0,140.98,77.28
2018,8,29,16,30,759.0,74.0,4.6,21.9,395.0,84.0,46.3
2018,8,29,16,45,715.0,70.0,4.6,21.35,340.5,53.91,41.28
2018,8,29,17,0,671.0,66.0,4.6,20.8,286.0,47.61,35.99
2018,8,29,17,15,591.5,62.0,4.4,20.15,230.5,45.87,34.57
2018,8,29,17,30,512.0,58.0,4.2,19.5,175.0,44.27,33.11
2018,8,29,17,45,423.0,49.5,4.05,18.85,129.0,38.86,28.12
2018,8,29,18,0,334.0,41.0,3.9,18.2,83.0,33.35,22.7
2018,8,29,18,15,205.0,26.5,3.65,17.75,48.5,20.83,8.81
2018,8,29,18,30,76.0,12.0,3.4,17.3,14.0,10.91,0.0
2018,8,29,18,45,38.0,6.0,3.15,16.85,7.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
