Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,23,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,30,5,15,2.5,0.5,1.05,14.5,0.5,0.0,0.0
2018,8,30,5,30,5.0,1.0,1.2,14.9,1.0,0.0,0.0
2018,8,30,5,45,5.0,3.0,1.35,15.3,3.0,4.44,0.0
2018,8,30,6,0,5.0,5.0,1.5,15.7,5.0,6.47,0.0
2018,8,30,6,15,2.5,7.5,1.6,16.1,7.5,7.85,0.77
2018,8,30,6,30,0.0,10.0,1.7,16.5,10.0,8.78,1.72
2018,8,30,6,45,0.0,14.5,1.8,16.9,14.5,12.74,5.17
2018,8,30,7,0,0.0,19.0,1.9,17.3,19.0,16.7,8.58
2018,8,30,7,15,0.0,26.5,1.85,17.5,26.5,23.33,14.21
2018,8,30,7,30,0.0,34.0,1.8,17.7,34.0,29.96,19.79
2018,8,30,7,45,0.0,39.5,1.7,17.95,39.5,34.84,23.8
2018,8,30,8,0,0.0,45.0,1.6,18.2,45.0,39.72,27.78
2018,8,30,8,15,0.0,61.0,1.6,18.6,61.0,53.92,39.44
2018,8,30,8,30,0.0,77.0,1.6,19.0,77.0,68.16,50.96
2018,8,30,8,45,0.0,98.5,1.55,19.35,98.5,87.64,66.61
2018,8,30,9,0,0.0,120.0,1.5,19.7,120.0,107.81,82.6
2018,8,30,9,15,3.0,157.0,1.55,20.15,159.0,145.93,112.81
2018,8,30,9,30,6.0,194.0,1.6,20.6,198.0,184.58,142.84
2018,8,30,9,45,10.5,205.5,1.65,21.05,213.0,199.78,154.25
2018,8,30,10,0,15.0,217.0,1.7,21.5,228.0,215.03,165.69
2018,8,30,10,15,32.0,275.5,1.8,21.9,300.5,305.13,234.5
2018,8,30,10,30,49.0,334.0,1.9,22.3,373.0,383.02,292.08
2018,8,30,10,45,246.0,309.5,2.05,22.7,515.0,587.87,446.45
2018,8,30,11,0,443.0,285.0,2.2,23.1,657.0,772.57,577.99
2018,8,30,11,15,411.0,310.5,2.35,23.4,660.0,758.81,565.58
2018,8,30,11,30,379.0,336.0,2.5,23.7,663.0,742.86,553.37
2018,8,30,11,45,356.0,360.5,2.6,23.95,669.5,720.24,536.86
2018,8,30,12,0,333.0,385.0,2.7,24.2,676.0,710.58,529.05
2018,8,30,12,15,567.0,280.0,2.8,24.35,774.5,818.75,609.76
2018,8,30,12,30,801.0,175.0,2.9,24.5,873.0,899.59,666.88
2018,8,30,12,45,847.5,149.5,3.0,24.65,880.5,884.28,656.45
2018,8,30,13,0,894.0,124.0,3.1,24.8,888.0,857.08,638.8
2018,8,30,13,15,891.0,122.5,3.2,24.8,871.0,815.44,611.6
2018,8,30,13,30,888.0,121.0,3.3,24.8,854.0,771.26,582.39
2018,8,30,13,45,883.5,118.5,3.35,24.8,829.5,722.79,548.02
2018,8,30,14,0,879.0,116.0,3.4,24.8,805.0,672.3,510.83
2018,8,30,14,15,871.0,114.0,3.45,24.6,773.5,618.41,470.45
2018,8,30,14,30,863.0,112.0,3.5,24.4,742.0,563.29,427.83
2018,8,30,14,45,852.5,109.0,3.6,24.25,704.0,503.6,380.41
2018,8,30,15,0,842.0,106.0,3.7,24.1,666.0,444.17,331.52
2018,8,30,15,15,826.0,103.0,3.7,24.1,622.5,382.68,279.33
2018,8,30,15,30,810.0,100.0,3.7,24.1,579.0,322.02,226.74
2018,8,30,15,45,789.5,96.5,3.8,23.4,531.5,261.01,174.4
2018,8,30,16,0,769.0,93.0,3.9,22.7,484.0,201.94,125.04
2018,8,30,16,15,740.5,88.5,3.95,22.15,433.0,143.43,81.42
2018,8,30,16,30,712.0,84.0,4.0,21.6,382.0,83.0,47.48
2018,8,30,16,45,672.5,79.0,4.05,21.05,330.0,55.68,42.88
2018,8,30,17,0,633.0,74.0,4.1,20.5,278.0,53.73,41.38
2018,8,30,17,15,574.0,67.0,4.1,19.8,226.5,50.01,38.23
2018,8,30,17,30,515.0,60.0,4.1,19.1,175.0,46.2,34.83
2018,8,30,17,45,425.5,50.5,4.05,18.4,128.5,39.98,29.1
2018,8,30,18,0,336.0,41.0,4.0,17.7,82.0,33.61,22.84
2018,8,30,18,15,212.5,27.0,3.95,17.2,48.5,21.3,7.92
2018,8,30,18,30,89.0,13.0,3.9,16.7,15.0,11.82,0.0
2018,8,30,18,45,44.5,6.5,3.85,16.2,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,31,5,15,5.5,1.0,1.4,13.0,1.0,0.0,0.0
2018,8,31,5,30,11.0,2.0,1.6,13.5,2.0,0.0,0.0
2018,8,31,5,45,91.0,13.5,1.85,14.0,19.0,43.44,0.0
2018,8,31,6,0,171.0,25.0,2.1,14.5,36.0,115.22,52.08
2018,8,31,6,15,292.0,37.0,2.1,15.05,77.0,201.64,155.88
2018,8,31,6,30,413.0,49.0,2.1,15.6,118.0,295.17,238.14
2018,8,31,6,45,320.5,66.0,2.1,16.1,131.0,282.06,231.26
2018,8,31,7,0,228.0,83.0,2.1,16.6,144.0,247.92,204.62
2018,8,31,7,15,160.0,102.5,1.95,17.2,150.0,235.83,193.92
2018,8,31,7,30,92.0,122.0,1.8,17.8,156.0,203.36,165.57
2018,8,31,7,45,238.0,132.5,1.7,18.35,237.5,342.77,279.96
2018,8,31,8,0,384.0,143.0,1.6,18.9,319.0,498.04,399.94
2018,8,31,8,15,502.5,137.5,1.5,19.65,394.5,605.09,477.87
2018,8,31,8,30,621.0,132.0,1.4,20.4,470.0,728.12,561.91
2018,8,31,8,45,714.5,118.0,1.3,21.15,539.0,814.99,616.12
2018,8,31,9,0,808.0,104.0,1.2,21.9,608.0,899.56,666.61
2018,8,31,9,15,831.5,102.5,1.25,22.6,651.0,937.96,687.78
2018,8,31,9,30,855.0,101.0,1.3,23.3,694.0,963.84,701.26
2018,8,31,9,45,867.0,102.5,1.35,24.0,730.0,988.95,714.36
2018,8,31,10,0,879.0,104.0,1.4,24.7,766.0,1010.73,725.32
2018,8,31,10,15,887.0,105.0,1.5,25.4,794.5,1024.37,732.05
2018,8,31,10,30,895.0,106.0,1.6,26.1,823.0,1034.3,736.61
2018,8,31,10,45,901.5,106.0,1.7,26.8,845.0,1037.79,737.28
2018,8,31,11,0,908.0,106.0,1.8,27.5,867.0,1037.41,735.71
2018,8,31,11,15,911.5,106.5,1.95,27.85,881.0,1030.66,731.96
2018,8,31,11,30,915.0,107.0,2.1,28.2,895.0,1020.02,725.82
2018,8,31,11,45,917.0,107.0,2.25,28.6,901.5,1003.57,715.87
2018,8,31,12,0,919.0,107.0,2.4,29.0,908.0,983.37,703.54
2018,8,31,12,15,921.5,105.0,2.6,29.15,906.5,957.95,688.91
2018,8,31,12,30,924.0,103.0,2.8,29.3,905.0,928.96,671.75
2018,8,31,12,45,926.0,101.0,3.0,29.45,897.0,896.09,651.77
2018,8,31,13,0,928.0,99.0,3.2,29.6,889.0,859.89,629.28
2018,8,31,13,15,925.0,98.0,3.4,29.5,872.0,817.57,602.91
2018,8,31,13,30,922.0,97.0,3.6,29.4,855.0,772.59,574.25
2018,8,31,13,45,917.0,96.0,3.8,29.3,830.5,723.77,541.53
2018,8,31,14,0,912.0,95.0,4.0,29.2,806.0,672.87,504.96
2018,8,31,14,15,905.0,93.0,4.15,28.85,774.5,618.03,464.65
2018,8,31,14,30,898.0,91.0,4.3,28.5,743.0,561.79,421.84
2018,8,31,14,45,888.0,89.0,4.45,28.2,705.5,502.99,375.41
2018,8,31,15,0,878.0,87.0,4.6,27.9,668.0,443.62,326.99
2018,8,31,15,15,863.5,85.0,4.6,27.9,624.5,382.35,275.01
2018,8,31,15,30,849.0,83.0,4.6,27.9,581.0,321.56,222.39
2018,8,31,15,45,831.5,80.0,4.85,26.7,534.0,255.08,166.34
2018,8,31,16,0,814.0,77.0,5.1,25.5,487.0,194.43,116.07
2018,8,31,16,15,790.5,73.0,5.1,24.7,436.5,134.11,71.48
2018,8,31,16,30,767.0,69.0,5.1,23.9,386.0,76.58,41.64
2018,8,31,16,45,731.0,64.5,5.05,23.1,333.5,49.9,37.54
2018,8,31,17,0,695.0,60.0,5.0,22.3,281.0,47.58,35.74
2018,8,31,17,15,640.5,55.0,4.9,21.4,229.5,44.69,33.34
2018,8,31,17,30,586.0,50.0,4.8,20.5,178.0,38.24,27.68
2018,8,31,17,45,496.0,42.5,4.65,19.55,130.5,33.34,23.17
2018,8,31,18,0,406.0,35.0,4.5,18.6,83.0,28.38,18.21
2018,8,31,18,15,260.0,24.0,4.35,17.95,49.0,19.95,5.37
2018,8,31,18,30,114.0,13.0,4.2,17.3,15.0,11.82,0.0
2018,8,31,18,45,57.0,6.5,4.05,16.7,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.85,15.85,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,1,5,45,97.5,11.5,2.15,14.1,18.0,43.92,0.0
2018,9,1,6,0,195.0,23.0,2.4,14.6,36.0,122.2,47.72
2018,9,1,6,15,303.0,36.0,2.4,15.1,76.5,206.02,158.79
2018,9,1,6,30,411.0,49.0,2.4,15.6,117.0,294.49,237.64
2018,9,1,6,45,396.5,63.0,2.4,16.15,147.5,322.0,264.2
2018,9,1,7,0,382.0,77.0,2.4,16.7,178.0,350.16,289.04
2018,9,1,7,15,447.5,88.5,2.3,17.5,232.0,426.55,350.76
2018,9,1,7,30,513.0,100.0,2.2,18.3,286.0,514.48,418.4
2018,9,1,7,45,599.0,101.0,2.05,19.1,350.0,605.0,485.27
2018,9,1,8,0,685.0,102.0,1.9,19.9,414.0,700.25,550.68
2018,9,1,8,15,716.0,106.0,1.9,20.7,464.5,756.87,586.78
2018,9,1,8,30,747.0,110.0,1.9,21.5,515.0,813.01,621.79
2018,9,1,8,45,765.0,115.0,1.9,22.25,560.5,852.51,644.63
2018,9,1,9,0,783.0,120.0,1.9,23.0,606.0,895.08,669.25
2018,9,1,9,15,789.0,127.5,2.0,23.6,645.0,926.56,687.53
2018,9,1,9,30,795.0,135.0,2.1,24.2,684.0,954.85,703.7
2018,9,1,9,45,794.0,144.5,2.2,24.75,716.5,975.03,714.71
2018,9,1,10,0,793.0,154.0,2.3,25.3,749.0,991.5,723.42
2018,9,1,10,15,802.5,155.5,2.45,25.75,777.5,1006.33,731.97
2018,9,1,10,30,812.0,157.0,2.6,26.2,806.0,1017.6,738.3
2018,9,1,10,45,819.0,158.0,2.75,26.65,827.5,1022.15,740.41
2018,9,1,11,0,826.0,159.0,2.9,27.1,849.0,1022.96,740.26
2018,9,1,11,15,831.0,160.5,3.05,27.4,864.0,1018.53,737.28
2018,9,1,11,30,836.0,162.0,3.2,27.7,879.0,1010.33,731.97
2018,9,1,11,45,839.0,162.0,3.35,27.95,886.0,994.91,722.2
2018,9,1,12,0,842.0,162.0,3.5,28.2,893.0,975.89,710.13
2018,9,1,12,15,838.5,163.5,3.65,28.35,890.0,948.87,693.08
2018,9,1,12,30,835.0,165.0,3.8,28.5,887.0,918.75,673.91
2018,9,1,12,45,828.0,167.0,3.95,28.6,876.0,883.2,651.09
2018,9,1,13,0,821.0,169.0,4.1,28.7,865.0,845.12,626.36
2018,9,1,13,15,817.0,167.0,4.2,28.6,847.5,803.34,599.1
2018,9,1,13,30,813.0,165.0,4.3,28.5,830.0,759.34,568.58
2018,9,1,13,45,807.0,161.5,4.4,28.4,805.0,710.57,533.97
2018,9,1,14,0,801.0,158.0,4.5,28.3,780.0,660.21,497.3
2018,9,1,14,15,792.0,155.0,4.55,28.0,748.5,607.18,458.0
2018,9,1,14,30,783.0,152.0,4.6,27.7,717.0,553.31,416.84
2018,9,1,14,45,771.5,147.0,4.65,27.4,679.0,493.65,370.1
2018,9,1,15,0,760.0,142.0,4.7,27.1,641.0,435.53,322.96
2018,9,1,15,15,741.5,137.5,4.7,27.1,597.5,375.62,272.81
2018,9,1,15,30,723.0,133.0,4.7,27.1,554.0,317.04,222.87
2018,9,1,15,45,703.0,126.5,4.75,26.0,507.5,258.11,173.54
2018,9,1,16,0,683.0,120.0,4.8,24.9,461.0,201.25,127.16
2018,9,1,16,15,658.0,112.0,4.8,24.15,412.0,145.04,85.99
2018,9,1,16,30,633.0,104.0,4.8,23.4,363.0,92.02,57.94
2018,9,1,16,45,594.5,95.0,4.75,22.6,311.5,68.03,53.26
2018,9,1,17,0,556.0,86.0,4.7,21.8,260.0,63.47,49.58
2018,9,1,17,15,498.5,76.0,4.6,20.9,210.0,57.72,44.72
2018,9,1,17,30,441.0,66.0,4.5,20.0,160.0,51.72,39.41
2018,9,1,17,45,357.5,52.5,4.35,19.15,115.0,40.29,29.15
2018,9,1,18,0,274.0,39.0,4.2,18.3,70.0,30.39,19.76
2018,9,1,18,15,164.0,24.0,4.15,17.7,40.0,18.94,2.57
2018,9,1,18,30,54.0,9.0,4.1,17.1,10.0,8.19,0.0
2018,9,1,18,45,27.0,4.5,4.05,16.55,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,2,5,45,73.5,11.5,2.05,13.1,16.0,35.74,0.0
2018,9,2,6,0,147.0,23.0,2.2,13.6,32.0,102.11,31.29
2018,9,2,6,15,252.5,38.0,2.2,14.2,71.5,184.74,142.03
2018,9,2,6,30,358.0,53.0,2.2,14.8,111.0,270.29,218.5
2018,9,2,6,45,432.5,63.5,2.15,15.4,159.0,347.1,284.89
2018,9,2,7,0,507.0,74.0,2.1,16.0,207.0,429.63,353.39
2018,9,2,7,15,559.0,82.0,2.0,16.7,258.5,500.35,409.36
2018,9,2,7,30,611.0,90.0,1.9,17.4,310.0,574.28,465.14
2018,9,2,7,45,649.5,95.5,1.85,18.15,361.5,637.64,509.93
2018,9,2,8,0,688.0,101.0,1.8,18.9,413.0,701.98,553.11
2018,9,2,8,15,716.0,105.5,1.8,19.7,462.5,756.76,588.21
2018,9,2,8,30,744.0,110.0,1.8,20.5,512.0,810.85,621.87
2018,9,2,8,45,765.5,113.5,1.85,21.3,558.0,851.64,646.05
2018,9,2,9,0,787.0,117.0,1.9,22.1,604.0,895.76,672.16
2018,9,2,9,15,793.0,124.5,1.95,22.95,643.0,927.32,689.33
2018,9,2,9,30,799.0,132.0,2.0,23.8,682.0,955.67,704.34
2018,9,2,9,45,799.0,140.5,2.05,24.65,714.5,975.8,713.93
2018,9,2,10,0,799.0,149.0,2.1,25.5,747.0,992.25,721.25
2018,9,2,10,15,809.5,150.5,2.15,26.15,776.0,1008.07,728.79
2018,9,2,10,30,820.0,152.0,2.2,26.8,805.0,1020.32,734.14
2018,9,2,10,45,827.5,153.0,2.25,27.45,827.0,1025.3,735.02
2018,9,2,11,0,835.0,154.0,2.3,28.1,849.0,1026.53,733.72
2018,9,2,11,15,840.0,154.5,2.35,28.6,863.5,1020.92,728.73
2018,9,2,11,30,845.0,155.0,2.4,29.1,878.0,1011.53,721.54
2018,9,2,11,45,848.5,154.5,2.5,29.6,884.5,995.9,711.05
2018,9,2,12,0,852.0,154.0,2.6,30.1,891.0,976.62,698.34
2018,9,2,12,15,847.0,156.5,2.7,30.3,887.5,949.02,681.16
2018,9,2,12,30,842.0,159.0,2.8,30.5,884.0,918.33,661.95
2018,9,2,12,45,833.0,162.0,2.9,30.7,872.5,881.83,638.81
2018,9,2,13,0,824.0,165.0,3.0,30.9,861.0,842.9,613.89
2018,9,2,13,15,820.5,162.5,3.15,30.85,843.5,800.87,587.49
2018,9,2,13,30,817.0,160.0,3.3,30.8,826.0,756.58,557.85
2018,9,2,13,45,811.5,156.5,3.4,30.75,801.0,707.94,524.05
2018,9,2,14,0,806.0,153.0,3.5,30.7,776.0,657.64,488.16
2018,9,2,14,15,797.0,149.5,3.6,30.4,744.0,603.88,449.16
2018,9,2,14,30,788.0,146.0,3.7,30.1,712.0,549.28,408.24
2018,9,2,14,45,776.5,141.5,3.8,29.8,674.5,492.06,363.97
2018,9,2,15,0,765.0,137.0,3.9,29.5,637.0,431.82,316.0
2018,9,2,15,15,746.0,133.5,3.9,29.5,593.5,372.31,266.8
2018,9,2,15,30,727.0,130.0,3.9,29.5,550.0,314.17,217.8
2018,9,2,15,45,706.0,123.5,4.1,28.3,503.0,254.77,168.87
2018,9,2,16,0,685.0,117.0,4.3,27.1,456.0,197.59,122.95
2018,9,2,16,15,657.5,109.0,4.35,26.2,406.0,141.04,82.35
2018,9,2,16,30,630.0,101.0,4.4,25.3,356.0,88.01,55.19
2018,9,2,16,45,588.5,93.0,4.45,24.35,305.0,66.68,51.73
2018,9,2,17,0,547.0,85.0,4.5,23.4,254.0,62.88,48.74
2018,9,2,17,15,486.0,75.0,4.45,22.35,204.0,57.08,43.89
2018,9,2,17,30,425.0,65.0,4.4,21.3,154.0,51.05,38.59
2018,9,2,17,45,337.5,52.0,4.3,20.25,110.0,39.93,28.63
2018,9,2,18,0,250.0,39.0,4.2,19.2,66.0,30.42,19.49
2018,9,2,18,15,147.0,24.0,4.1,18.5,37.5,18.97,0.0
2018,9,2,18,30,44.0,9.0,4.0,17.8,9.0,8.19,0.0
2018,9,2,18,45,22.0,4.5,3.9,17.15,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.7,15.25,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,3,5,45,68.0,11.0,2.15,13.15,15.0,33.44,0.0
2018,9,3,6,0,136.0,22.0,2.4,13.6,30.0,95.94,19.78
2018,9,3,6,15,238.0,37.0,2.45,14.1,68.0,177.33,135.7
2018,9,3,6,30,340.0,52.0,2.5,14.6,106.0,260.27,210.59
2018,9,3,6,45,374.5,65.0,2.6,15.15,145.0,313.24,258.06
2018,9,3,7,0,409.0,78.0,2.7,15.7,184.0,369.36,306.18
2018,9,3,7,15,441.5,91.5,2.65,16.3,229.0,427.38,353.49
2018,9,3,7,30,474.0,105.0,2.6,16.9,274.0,487.34,400.32
2018,9,3,7,45,538.0,110.5,2.6,17.5,330.5,570.02,463.38
2018,9,3,8,0,602.0,116.0,2.6,18.1,387.0,650.72,522.21
2018,9,3,8,15,660.0,115.5,2.6,18.8,444.0,722.0,571.12
2018,9,3,8,30,718.0,115.0,2.6,19.5,501.0,794.57,619.46
2018,9,3,8,45,738.5,119.5,2.6,20.2,546.5,839.94,647.3
2018,9,3,9,0,759.0,124.0,2.6,20.9,592.0,883.47,673.53
2018,9,3,9,15,763.5,132.0,2.65,21.55,629.5,913.73,690.82
2018,9,3,9,30,768.0,140.0,2.7,22.2,667.0,934.39,701.61
2018,9,3,9,45,765.5,150.5,2.7,22.85,698.5,960.61,715.78
2018,9,3,10,0,763.0,161.0,2.7,23.5,730.0,976.72,723.11
2018,9,3,10,15,773.5,163.5,2.8,24.0,759.0,985.58,727.15
2018,9,3,10,30,784.0,166.0,2.9,24.5,788.0,998.68,734.14
2018,9,3,10,45,791.5,167.0,2.95,25.05,809.0,1003.59,735.25
2018,9,3,11,0,799.0,168.0,3.0,25.6,830.0,1004.85,734.18
2018,9,3,11,15,803.5,169.0,3.1,25.95,844.0,999.43,729.91
2018,9,3,11,30,808.0,170.0,3.2,26.3,858.0,990.36,723.42
2018,9,3,11,45,810.5,170.0,3.3,26.65,864.5,974.71,712.74
2018,9,3,12,0,813.0,170.0,3.4,27.0,871.0,955.58,699.88
2018,9,3,12,15,816.5,167.0,3.5,27.15,869.5,930.99,683.99
2018,9,3,12,30,820.0,164.0,3.6,27.3,868.0,903.08,665.88
2018,9,3,12,45,823.0,160.0,3.65,27.45,859.5,870.56,644.34
2018,9,3,13,0,826.0,156.0,3.7,27.6,851.0,834.99,620.67
2018,9,3,13,15,821.5,154.5,3.85,27.5,833.5,793.08,593.52
2018,9,3,13,30,817.0,153.0,4.0,27.4,816.0,748.96,563.29
2018,9,3,13,45,810.0,151.0,4.1,27.25,791.0,700.68,528.94
2018,9,3,14,0,803.0,149.0,4.2,27.1,766.0,650.86,492.55
2018,9,3,14,15,793.0,146.5,4.3,26.7,734.5,597.55,452.99
2018,9,3,14,30,783.0,144.0,4.4,26.3,703.0,543.5,411.57
2018,9,3,14,45,769.0,140.5,4.45,25.9,665.0,483.95,364.67
2018,9,3,15,0,755.0,137.0,4.5,25.5,627.0,426.23,317.62
2018,9,3,15,15,736.0,133.0,4.5,25.5,583.5,366.87,267.54
2018,9,3,15,30,717.0,129.0,4.5,25.5,540.0,308.92,217.76
2018,9,3,15,45,692.5,123.0,4.55,24.2,492.5,249.78,168.31
2018,9,3,16,0,668.0,117.0,4.6,22.9,445.0,193.3,122.42
2018,9,3,16,15,635.5,111.0,4.6,22.15,395.5,138.97,83.25
2018,9,3,16,30,603.0,105.0,4.6,21.4,346.0,88.81,58.18
2018,9,3,16,45,534.5,98.5,4.55,20.6,290.0,71.1,56.38
2018,9,3,17,0,466.0,92.0,4.5,19.8,234.0,66.87,52.95
2018,9,3,17,15,330.0,80.5,4.35,19.1,171.5,59.22,46.33
2018,9,3,17,30,194.0,69.0,4.2,18.4,109.0,53.61,41.25
2018,9,3,17,45,173.0,52.0,4.05,17.7,80.0,41.09,29.88
2018,9,3,18,0,152.0,35.0,3.9,17.0,51.0,27.15,16.73
2018,9,3,18,15,92.5,21.0,3.75,16.6,29.0,16.56,0.0
2018,9,3,18,30,33.0,7.0,3.6,16.2,7.0,6.37,0.0
2018,9,3,18,45,16.5,3.5,3.4,15.85,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,4,5,45,75.5,11.5,2.65,13.55,15.5,36.54,0.0
2018,9,4,6,0,151.0,23.0,2.9,14.0,31.0,103.15,9.23
2018,9,4,6,15,261.0,36.0,2.95,14.6,69.0,187.17,142.42
2018,9,4,6,30,371.0,49.0,3.0,15.2,107.0,274.73,221.89
2018,9,4,6,45,410.0,61.5,3.1,15.8,148.0,332.87,273.81
2018,9,4,7,0,449.0,74.0,3.2,16.4,189.0,394.23,326.21
2018,9,4,7,15,507.5,82.0,3.1,17.0,240.0,466.54,385.09
2018,9,4,7,30,566.0,90.0,3.0,17.6,291.0,542.78,444.54
2018,9,4,7,45,598.5,98.5,2.95,18.2,340.5,603.13,489.19
2018,9,4,8,0,631.0,107.0,2.9,18.8,390.0,664.14,532.0
2018,9,4,8,15,682.5,107.5,2.85,19.55,445.0,731.85,578.0
2018,9,4,8,30,734.0,108.0,2.8,20.3,500.0,800.47,623.06
2018,9,4,8,45,761.5,109.5,2.7,21.0,547.5,844.12,649.03
2018,9,4,9,0,789.0,111.0,2.6,21.7,595.0,891.32,676.94
2018,9,4,9,15,809.5,112.0,2.55,22.45,637.5,929.25,698.13
2018,9,4,9,30,830.0,113.0,2.5,23.2,680.0,964.59,717.27
2018,9,4,9,45,847.5,112.5,2.45,23.9,717.0,992.28,731.24
2018,9,4,10,0,865.0,112.0,2.4,24.6,754.0,1005.95,736.03
2018,9,4,10,15,873.0,113.5,2.45,25.25,782.5,1019.64,742.22
2018,9,4,10,30,881.0,115.0,2.5,25.9,811.0,1029.64,746.13
2018,9,4,10,45,887.0,115.5,2.5,26.55,832.5,1032.73,745.25
2018,9,4,11,0,893.0,116.0,2.5,27.2,854.0,1031.99,742.14
2018,9,4,11,15,897.5,116.5,2.6,27.65,868.5,1025.87,737.41
2018,9,4,11,30,902.0,117.0,2.7,28.1,883.0,1015.89,730.37
2018,9,4,11,45,904.0,117.5,2.75,28.6,889.5,999.66,718.85
2018,9,4,12,0,906.0,118.0,2.8,29.1,896.0,979.72,705.09
2018,9,4,12,15,906.0,118.0,2.9,29.35,894.0,953.81,688.68
2018,9,4,12,30,906.0,118.0,3.0,29.6,892.0,924.48,670.03
2018,9,4,12,45,903.5,117.0,3.1,29.9,881.5,888.77,646.95
2018,9,4,13,0,901.0,116.0,3.2,30.2,871.0,850.1,621.78
2018,9,4,13,15,896.5,115.5,3.3,30.25,853.0,807.57,594.4
2018,9,4,13,30,892.0,115.0,3.4,30.3,835.0,762.59,565.02
2018,9,4,13,45,885.5,113.5,3.5,30.35,809.5,713.07,530.37
2018,9,4,14,0,879.0,112.0,3.6,30.4,784.0,661.72,493.13
2018,9,4,14,15,869.5,110.0,3.7,30.1,751.5,606.59,452.71
2018,9,4,14,30,860.0,108.0,3.8,29.8,719.0,550.42,410.11
2018,9,4,14,45,847.5,106.0,3.9,29.55,680.5,490.52,363.2
2018,9,4,15,0,835.0,104.0,4.0,29.3,642.0,431.16,315.05
2018,9,4,15,15,818.5,100.5,4.0,29.3,598.0,369.28,263.25
2018,9,4,15,30,802.0,97.0,4.0,29.3,554.0,308.34,211.26
2018,9,4,15,45,778.5,93.5,4.1,28.15,505.5,247.08,160.16
2018,9,4,16,0,755.0,90.0,4.2,27.0,457.0,188.19,112.68
2018,9,4,16,15,722.5,86.0,4.2,26.05,406.0,125.83,68.38
2018,9,4,16,30,690.0,82.0,4.2,25.1,355.0,71.82,43.19
2018,9,4,16,45,646.0,76.5,4.2,24.15,303.0,54.64,41.48
2018,9,4,17,0,602.0,71.0,4.2,23.2,251.0,52.24,39.62
2018,9,4,17,15,538.0,63.0,4.05,22.1,200.5,47.62,35.73
2018,9,4,17,30,474.0,55.0,3.9,21.0,150.0,42.86,31.49
2018,9,4,17,45,376.5,44.5,3.8,19.9,105.5,35.6,24.84
2018,9,4,18,0,279.0,34.0,3.7,18.8,61.0,28.12,17.06
2018,9,4,18,15,158.5,20.0,3.65,18.2,33.5,15.86,0.0
2018,9,4,18,30,38.0,6.0,3.6,17.6,6.0,5.46,0.0
2018,9,4,18,45,19.0,3.0,3.5,16.95,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.35,16.05,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,5,5,45,69.5,11.0,2.5,13.1,14.5,34.06,0.0
2018,9,5,6,0,139.0,22.0,2.7,13.5,29.0,96.6,0.0
2018,9,5,6,15,248.0,35.5,2.8,14.05,66.5,181.19,137.16
2018,9,5,6,30,357.0,49.0,2.9,14.6,104.0,267.72,216.43
2018,9,5,6,45,403.5,61.5,2.95,15.15,146.0,326.34,268.97
2018,9,5,7,0,450.0,74.0,3.0,15.7,188.0,395.21,327.57
2018,9,5,7,15,507.5,82.0,3.0,16.3,238.5,466.96,386.24
2018,9,5,7,30,565.0,90.0,3.0,16.9,289.0,542.51,445.54
2018,9,5,7,45,612.0,95.5,3.0,17.55,341.5,610.38,496.18
2018,9,5,8,0,659.0,101.0,3.0,18.2,394.0,680.02,545.56
2018,9,5,8,15,702.0,102.0,3.0,18.85,446.5,742.01,587.71
2018,9,5,8,30,745.0,103.0,3.0,19.5,499.0,804.3,628.93
2018,9,5,8,45,766.0,106.0,3.05,20.15,544.5,844.46,653.78
2018,9,5,9,0,787.0,109.0,3.1,20.8,590.0,887.37,680.32
2018,9,5,9,15,799.5,113.0,3.15,21.4,630.0,921.03,700.21
2018,9,5,9,30,812.0,117.0,3.2,22.0,670.0,951.8,718.03
2018,9,5,9,45,820.5,121.0,3.25,22.55,704.0,975.48,731.11
2018,9,5,10,0,829.0,125.0,3.3,23.1,738.0,995.74,741.96
2018,9,5,10,15,838.0,126.5,3.4,23.55,766.5,1010.09,749.62
2018,9,5,10,30,847.0,128.0,3.5,24.0,795.0,1020.79,755.0
2018,9,5,10,45,853.5,129.0,3.65,24.45,816.5,1013.17,748.79
2018,9,5,11,0,860.0,130.0,3.8,24.9,838.0,1013.39,748.02
2018,9,5,11,15,865.0,130.0,3.9,25.1,852.0,1007.31,743.51
2018,9,5,11,30,870.0,130.0,4.0,25.3,866.0,997.49,736.7
2018,9,5,11,45,872.5,130.0,4.1,25.5,872.0,981.54,725.91
2018,9,5,12,0,875.0,130.0,4.2,25.7,878.0,961.99,712.83
2018,9,5,12,15,876.5,129.0,4.35,25.65,876.5,937.02,697.08
2018,9,5,12,30,878.0,128.0,4.5,25.6,875.0,908.68,678.99
2018,9,5,12,45,877.0,126.0,4.6,25.55,865.0,874.0,656.43
2018,9,5,13,0,876.0,124.0,4.7,25.5,855.0,836.37,631.72
2018,9,5,13,15,872.0,122.5,4.8,25.25,837.0,794.11,603.98
2018,9,5,13,30,868.0,121.0,4.9,25.0,819.0,749.46,574.13
2018,9,5,13,45,861.0,119.5,5.0,24.8,793.5,700.56,538.57
2018,9,5,14,0,854.0,118.0,5.1,24.6,768.0,649.96,500.73
2018,9,5,14,15,844.5,116.0,5.15,24.1,736.0,596.5,460.0
2018,9,5,14,30,835.0,114.0,5.2,23.6,704.0,540.61,416.09
2018,9,5,14,45,822.5,111.5,5.2,23.15,666.0,482.21,368.6
2018,9,5,15,0,810.0,109.0,5.2,22.7,628.0,423.75,319.52
2018,9,5,15,15,792.5,105.5,5.2,22.7,584.0,362.93,266.83
2018,9,5,15,30,775.0,102.0,5.2,22.7,540.0,303.23,214.24
2018,9,5,15,45,752.0,98.5,5.2,21.35,493.0,243.73,163.16
2018,9,5,16,0,729.0,95.0,5.2,20.0,446.0,181.91,112.11
2018,9,5,16,15,698.5,90.0,5.1,19.25,396.0,124.94,70.96
2018,9,5,16,30,668.0,85.0,5.0,18.5,346.0,71.75,45.9
2018,9,5,16,45,624.5,78.5,4.9,17.75,294.5,56.26,44.05
2018,9,5,17,0,581.0,72.0,4.8,17.0,243.0,53.16,41.48
2018,9,5,17,15,516.5,64.0,4.65,16.4,193.5,48.6,37.45
2018,9,5,17,30,452.0,56.0,4.5,15.8,144.0,43.91,33.08
2018,9,5,17,45,355.0,45.0,4.35,15.2,101.0,36.26,25.85
2018,9,5,18,0,258.0,34.0,4.2,14.6,58.0,26.69,15.82
2018,9,5,18,15,145.0,19.5,4.05,14.35,31.5,15.49,0.0
2018,9,5,18,30,32.0,5.0,3.9,14.1,5.0,4.55,0.0
2018,9,5,18,45,16.0,2.5,3.75,13.85,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,6,5,45,100.5,10.5,2.3,11.7,15.5,44.42,0.0
2018,9,6,6,0,201.0,21.0,2.5,12.1,31.0,119.17,0.0
2018,9,6,6,15,330.5,31.0,2.55,12.65,71.0,215.4,163.03
2018,9,6,6,30,460.0,41.0,2.6,13.2,111.0,313.12,253.79
2018,9,6,6,45,517.5,49.5,2.65,13.75,157.0,381.7,315.16
2018,9,6,7,0,575.0,58.0,2.7,14.3,203.0,455.28,377.9
2018,9,6,7,15,645.5,62.0,2.65,14.95,259.5,536.26,443.44
2018,9,6,7,30,716.0,66.0,2.6,15.6,316.0,618.74,506.0
2018,9,6,7,45,723.0,74.5,2.55,16.2,361.0,665.99,538.69
2018,9,6,8,0,730.0,83.0,2.5,16.8,406.0,711.36,569.05
2018,9,6,8,15,781.5,81.0,2.5,17.55,463.0,779.55,614.97
2018,9,6,8,30,833.0,79.0,2.5,18.3,520.0,848.24,659.58
2018,9,6,8,45,851.5,81.0,2.55,19.05,566.0,883.29,679.97
2018,9,6,9,0,870.0,83.0,2.6,19.8,612.0,924.52,704.6
2018,9,6,9,15,877.0,88.0,2.7,20.45,652.0,955.81,722.8
2018,9,6,9,30,884.0,93.0,2.8,21.1,692.0,983.71,738.69
2018,9,6,9,45,882.5,100.0,2.9,21.75,724.0,1001.96,748.11
2018,9,6,10,0,881.0,107.0,3.0,22.4,756.0,1016.23,755.05
2018,9,6,10,15,889.0,108.0,3.1,22.9,784.5,1029.36,761.8
2018,9,6,10,30,897.0,109.0,3.2,23.4,813.0,1038.74,766.18
2018,9,6,10,45,907.0,108.0,3.3,23.95,836.0,1044.08,767.92
2018,9,6,11,0,917.0,107.0,3.4,24.5,859.0,1045.51,767.26
2018,9,6,11,15,920.5,107.0,3.45,24.8,872.5,1037.55,760.98
2018,9,6,11,30,924.0,107.0,3.5,25.1,886.0,1025.67,752.36
2018,9,6,11,45,926.5,106.5,3.55,25.45,892.0,1008.41,740.21
2018,9,6,12,0,929.0,106.0,3.6,25.8,898.0,987.36,725.7
2018,9,6,12,15,931.5,104.5,3.6,25.95,896.5,961.56,708.36
2018,9,6,12,30,934.0,103.0,3.6,26.1,895.0,932.14,688.69
2018,9,6,12,45,935.5,100.5,3.6,26.3,885.5,897.35,665.29
2018,9,6,13,0,937.0,98.0,3.6,26.5,876.0,859.24,639.61
2018,9,6,13,15,933.5,96.5,3.6,26.5,857.5,815.1,610.17
2018,9,6,13,30,930.0,95.0,3.6,26.5,839.0,768.33,578.68
2018,9,6,13,45,925.0,93.5,3.65,26.5,813.5,718.11,543.38
2018,9,6,14,0,920.0,92.0,3.7,26.5,788.0,665.82,504.63
2018,9,6,14,15,911.5,90.5,3.7,26.35,755.5,609.69,462.06
2018,9,6,14,30,903.0,89.0,3.7,26.2,723.0,552.31,417.22
2018,9,6,14,45,892.5,87.0,3.7,26.0,684.5,492.57,369.2
2018,9,6,15,0,882.0,85.0,3.7,25.8,646.0,432.35,319.18
2018,9,6,15,15,867.0,82.5,3.7,25.8,602.0,369.95,265.86
2018,9,6,15,30,852.0,80.0,3.7,25.8,558.0,308.13,212.05
2018,9,6,15,45,831.5,77.5,3.65,25.15,509.5,241.22,155.06
2018,9,6,16,0,811.0,75.0,3.6,24.5,461.0,180.4,105.17
2018,9,6,16,15,783.5,71.0,3.6,23.95,410.0,119.94,62.69
2018,9,6,16,30,756.0,67.0,3.6,23.4,359.0,62.81,37.97
2018,9,6,16,45,715.0,62.5,3.55,22.85,306.0,49.1,36.95
2018,9,6,17,0,674.0,58.0,3.5,22.3,253.0,46.74,35.02
2018,9,6,17,15,612.0,52.0,3.35,21.35,201.5,39.29,28.59
2018,9,6,17,30,550.0,46.0,3.2,20.4,150.0,35.77,25.37
2018,9,6,17,45,449.0,37.5,3.05,19.45,105.0,29.91,19.88
2018,9,6,18,0,348.0,29.0,2.9,18.5,60.0,23.94,12.85
2018,9,6,18,15,199.5,17.5,2.9,17.9,32.5,15.92,0.0
2018,9,6,18,30,51.0,6.0,2.9,17.3,5.0,0.0,0.0
2018,9,6,18,45,25.5,3.0,2.9,16.7,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,7,5,45,103.0,10.0,1.85,12.3,15.0,44.92,0.0
2018,9,7,6,0,206.0,20.0,2.0,12.8,30.0,119.72,0.0
2018,9,7,6,15,346.0,30.0,2.05,13.4,71.0,221.9,165.84
2018,9,7,6,30,486.0,40.0,2.1,14.0,112.0,325.86,262.32
2018,9,7,6,45,562.5,46.5,2.15,14.65,162.0,404.18,331.14
2018,9,7,7,0,639.0,53.0,2.2,15.3,212.0,485.32,399.32
2018,9,7,7,15,687.5,57.5,2.1,16.15,264.5,555.78,454.97
2018,9,7,7,30,736.0,62.0,2.0,17.0,317.0,628.71,507.98
2018,9,7,7,45,770.0,65.5,1.9,17.9,370.0,691.31,550.3
2018,9,7,8,0,804.0,69.0,1.8,18.8,423.0,754.19,590.91
2018,9,7,8,15,828.5,72.0,1.8,19.7,473.5,808.24,624.52
2018,9,7,8,30,853.0,75.0,1.8,20.6,524.0,852.67,650.57
2018,9,7,8,45,870.5,77.0,1.8,21.45,570.5,895.81,675.29
2018,9,7,9,0,888.0,79.0,1.8,22.3,617.0,936.6,697.91
2018,9,7,9,15,899.5,81.5,1.85,23.2,658.0,969.58,715.49
2018,9,7,9,30,911.0,84.0,1.9,24.1,699.0,999.35,730.88
2018,9,7,9,45,919.0,86.5,1.95,24.95,734.0,1022.23,741.9
2018,9,7,10,0,927.0,89.0,2.0,25.8,769.0,1041.39,750.63
2018,9,7,10,15,934.5,90.0,2.1,26.5,798.0,1054.46,756.68
2018,9,7,10,30,942.0,91.0,2.2,27.2,827.0,1063.59,760.4
2018,9,7,10,45,948.5,91.5,2.25,27.9,849.5,1067.11,760.14
2018,9,7,11,0,955.0,92.0,2.3,28.6,872.0,1066.53,757.52
2018,9,7,11,15,958.5,92.0,2.4,29.1,886.0,1058.28,751.47
2018,9,7,11,30,962.0,92.0,2.5,29.6,900.0,1045.95,743.04
2018,9,7,11,45,963.5,92.5,2.6,30.05,906.0,1028.2,731.45
2018,9,7,12,0,965.0,93.0,2.7,30.5,912.0,1006.51,717.44
2018,9,7,12,15,964.5,93.0,2.85,30.75,909.5,978.64,700.51
2018,9,7,12,30,964.0,93.0,3.0,31.0,907.0,947.16,681.14
2018,9,7,12,45,962.0,92.0,3.1,31.3,896.0,909.92,657.37
2018,9,7,13,0,960.0,91.0,3.2,31.6,885.0,869.48,631.34
2018,9,7,13,15,956.0,90.5,3.35,31.55,866.5,824.98,603.48
2018,9,7,13,30,952.0,90.0,3.5,31.5,848.0,777.8,573.35
2018,9,7,13,45,946.0,89.5,3.6,31.45,822.0,726.8,538.72
2018,9,7,14,0,940.0,89.0,3.7,31.4,796.0,673.74,500.47
2018,9,7,14,15,932.0,86.5,3.8,31.1,762.5,615.87,458.05
2018,9,7,14,30,924.0,84.0,3.9,30.8,729.0,556.69,413.14
2018,9,7,14,45,913.0,82.5,4.0,30.45,690.0,495.99,365.46
2018,9,7,15,0,902.0,81.0,4.1,30.1,651.0,434.81,315.65
2018,9,7,15,15,886.5,79.0,4.1,30.1,606.0,371.47,262.22
2018,9,7,15,30,871.0,77.0,4.1,30.1,561.0,308.75,208.35
2018,9,7,15,45,850.5,74.0,4.15,29.1,512.0,245.02,154.84
2018,9,7,16,0,830.0,71.0,4.2,28.1,463.0,177.84,100.94
2018,9,7,16,15,802.5,67.5,4.2,27.3,411.0,116.62,58.97
2018,9,7,16,30,775.0,64.0,4.2,26.5,359.0,58.73,35.44
2018,9,7,16,45,734.5,59.5,4.15,25.65,305.5,46.91,34.64
2018,9,7,17,0,694.0,55.0,4.1,24.8,252.0,44.43,32.65
2018,9,7,17,15,631.5,49.0,3.9,23.7,200.0,40.5,29.31
2018,9,7,17,30,569.0,43.0,3.7,22.6,148.0,36.53,25.72
2018,9,7,17,45,465.5,35.5,3.55,21.5,103.0,28.36,18.29
2018,9,7,18,0,362.0,28.0,3.4,20.4,58.0,23.24,11.5
2018,9,7,18,15,207.5,17.0,3.4,19.7,31.5,15.46,0.0
2018,9,7,18,30,53.0,6.0,3.4,19.0,5.0,0.0,0.0
2018,9,7,18,45,26.5,3.0,3.4,18.25,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.4,17.15,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,8,5,45,110.5,9.5,2.65,13.25,14.5,8.64,0.0
2018,9,8,6,0,221.0,19.0,2.9,13.7,29.0,124.33,0.0
2018,9,8,6,15,363.0,27.5,2.95,14.3,69.5,227.48,168.05
2018,9,8,6,30,505.0,36.0,3.0,14.9,110.0,331.3,266.41
2018,9,8,6,45,578.0,42.5,3.05,15.5,159.5,404.35,331.8
2018,9,8,7,0,651.0,49.0,3.1,16.1,209.0,488.56,403.01
2018,9,8,7,15,697.5,53.0,3.05,16.9,261.0,557.4,458.37
2018,9,8,7,30,744.0,57.0,3.0,17.7,313.0,628.57,511.0
2018,9,8,7,45,775.5,61.0,2.95,18.5,365.5,690.13,554.01
2018,9,8,8,0,807.0,65.0,2.9,19.3,418.0,751.79,595.45
2018,9,8,8,15,829.0,68.0,2.9,20.15,467.5,795.91,623.03
2018,9,8,8,30,851.0,71.0,2.9,21.0,517.0,846.08,654.25
2018,9,8,8,45,867.0,74.0,2.9,21.8,563.0,889.04,679.76
2018,9,8,9,0,883.0,77.0,2.9,22.6,609.0,929.55,703.13
2018,9,8,9,15,892.0,80.5,2.95,23.35,649.0,961.2,720.69
2018,9,8,9,30,901.0,84.0,3.0,24.1,689.0,989.54,735.96
2018,9,8,9,45,906.0,87.5,3.0,24.8,723.0,1010.4,745.94
2018,9,8,10,0,911.0,91.0,3.0,25.5,757.0,1027.5,753.53
2018,9,8,10,15,918.5,92.5,3.05,26.15,786.0,1040.93,759.42
2018,9,8,10,30,926.0,94.0,3.1,26.8,815.0,1050.47,762.91
2018,9,8,10,45,931.0,95.0,3.15,27.45,836.5,1052.93,762.02
2018,9,8,11,0,936.0,96.0,3.2,28.1,858.0,1051.37,758.75
2018,9,8,11,15,939.0,96.5,3.25,28.55,871.5,1043.22,752.05
2018,9,8,11,30,942.0,97.0,3.3,29.0,885.0,1031.06,742.98
2018,9,8,11,45,942.5,98.0,3.4,29.5,890.5,1013.09,730.56
2018,9,8,12,0,943.0,99.0,3.5,30.0,896.0,991.28,715.77
2018,9,8,12,15,945.5,97.0,3.6,30.2,894.0,964.46,698.62
2018,9,8,12,30,948.0,95.0,3.7,30.4,892.0,933.98,679.06
2018,9,8,12,45,950.0,93.0,3.8,30.65,883.0,899.52,656.65
2018,9,8,13,0,952.0,91.0,3.9,30.9,874.0,861.63,631.83
2018,9,8,13,15,948.0,90.0,4.0,30.85,855.5,816.87,602.92
2018,9,8,13,30,944.0,89.0,4.1,30.8,837.0,769.48,571.87
2018,9,8,13,45,938.0,88.0,4.2,30.75,811.0,718.31,536.51
2018,9,8,14,0,932.0,87.0,4.3,30.7,785.0,665.12,497.63
2018,9,8,14,15,924.5,85.5,4.4,30.45,752.5,608.83,455.68
2018,9,8,14,30,917.0,84.0,4.5,30.2,720.0,551.17,411.24
2018,9,8,14,45,906.0,82.5,4.6,29.95,681.0,490.8,363.28
2018,9,8,15,0,895.0,81.0,4.7,29.7,642.0,429.98,313.27
2018,9,8,15,15,879.5,78.5,4.7,29.7,597.0,366.6,259.48
2018,9,8,15,30,864.0,76.0,4.7,29.7,552.0,303.86,205.33
2018,9,8,15,45,845.0,73.0,4.8,28.75,504.0,240.88,152.14
2018,9,8,16,0,826.0,70.0,4.9,27.8,456.0,174.3,98.6
2018,9,8,16,15,800.5,67.0,4.9,26.95,405.5,113.93,57.53
2018,9,8,16,30,775.0,64.0,4.9,26.1,355.0,56.63,42.75
2018,9,8,16,45,735.0,59.5,4.85,25.25,302.0,47.07,34.84
2018,9,8,17,0,695.0,55.0,4.8,24.4,249.0,44.6,32.84
2018,9,8,17,15,630.5,49.5,4.7,23.3,197.0,41.12,29.86
2018,9,8,17,30,566.0,44.0,4.6,22.2,145.0,34.47,23.95
2018,9,8,17,45,453.0,35.5,4.45,21.05,99.5,28.51,18.36
2018,9,8,18,0,340.0,27.0,4.3,19.9,54.0,22.47,10.05
2018,9,8,18,15,183.0,15.5,4.25,19.15,28.5,14.1,0.0
2018,9,8,18,30,26.0,4.0,4.2,18.4,3.0,0.0,0.0
2018,9,8,18,45,13.0,2.0,4.1,17.65,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
