Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,21,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,19,6,15,67.5,7.0,1.0,12.0,8.5,0.0,0.0
2018,10,19,6,30,135.0,14.0,1.0,12.4,17.0,81.59,0.0
2018,10,19,6,45,284.0,24.5,0.95,12.85,52.0,218.03,126.49
2018,10,19,7,0,433.0,35.0,0.9,13.3,87.0,342.15,271.6
2018,10,19,7,15,518.5,42.5,0.9,13.9,133.0,427.24,346.39
2018,10,19,7,30,604.0,50.0,0.9,14.5,179.0,518.69,420.72
2018,10,19,7,45,657.5,55.0,0.9,15.15,227.5,583.12,469.56
2018,10,19,8,0,711.0,60.0,0.9,15.8,276.0,655.52,521.77
2018,10,19,8,15,747.0,64.0,0.9,16.65,323.0,713.57,560.68
2018,10,19,8,30,783.0,68.0,0.9,17.5,370.0,771.04,597.63
2018,10,19,8,45,807.5,70.5,0.9,18.35,413.0,815.55,624.28
2018,10,19,9,0,832.0,73.0,0.9,19.2,456.0,858.01,648.88
2018,10,19,9,15,849.0,76.0,1.05,20.1,494.5,891.92,669.58
2018,10,19,9,30,866.0,79.0,1.2,21.0,533.0,913.47,681.95
2018,10,19,9,45,878.0,80.5,1.3,21.9,565.0,934.46,693.22
2018,10,19,10,0,890.0,82.0,1.4,22.8,597.0,952.01,702.21
2018,10,19,10,15,898.5,83.5,1.45,23.6,622.5,962.63,706.3
2018,10,19,10,30,907.0,85.0,1.5,24.4,648.0,969.46,708.13
2018,10,19,10,45,913.0,86.0,1.55,25.2,666.0,969.45,705.75
2018,10,19,11,0,919.0,87.0,1.6,26.0,684.0,965.53,701.09
2018,10,19,11,15,922.5,87.5,1.55,26.45,694.5,954.78,691.86
2018,10,19,11,30,926.0,88.0,1.5,26.9,705.0,940.18,680.43
2018,10,19,11,45,926.5,88.0,1.5,27.35,707.0,918.54,665.38
2018,10,19,12,0,927.0,88.0,1.5,27.8,709.0,893.29,648.18
2018,10,19,12,15,923.5,88.5,1.45,28.0,702.5,861.8,627.06
2018,10,19,12,30,920.0,89.0,1.4,28.2,696.0,827.14,603.96
2018,10,19,12,45,913.5,89.5,1.35,28.45,681.5,787.24,577.29
2018,10,19,13,0,907.0,90.0,1.3,28.7,667.0,744.75,548.84
2018,10,19,13,15,900.0,88.5,1.25,28.7,645.0,697.49,516.14
2018,10,19,13,30,893.0,87.0,1.2,28.7,623.0,648.19,480.65
2018,10,19,13,45,883.0,85.5,1.2,28.75,594.5,595.36,442.03
2018,10,19,14,0,873.0,84.0,1.2,28.8,566.0,541.25,401.26
2018,10,19,14,15,858.0,81.5,1.15,28.65,530.5,483.04,356.21
2018,10,19,14,30,843.0,79.0,1.1,28.5,495.0,423.74,308.88
2018,10,19,14,45,822.5,76.0,1.1,28.35,454.0,362.21,258.64
2018,10,19,15,0,802.0,73.0,1.1,28.2,413.0,301.77,207.94
2018,10,19,15,15,772.0,70.0,1.1,28.2,368.0,240.58,156.47
2018,10,19,15,30,742.0,67.0,1.1,28.2,323.0,182.25,108.67
2018,10,19,15,45,699.0,62.0,0.95,27.25,275.0,123.97,66.32
2018,10,19,16,0,656.0,57.0,0.8,26.3,227.0,67.27,34.86
2018,10,19,16,15,589.5,51.0,0.9,25.2,179.5,39.27,27.96
2018,10,19,16,30,523.0,45.0,1.0,24.1,132.0,35.67,24.68
2018,10,19,16,45,394.0,35.0,1.05,23.0,88.0,28.3,17.83
2018,10,19,17,0,265.0,25.0,1.1,21.9,44.0,20.78,6.9
2018,10,19,17,15,143.0,14.0,1.15,21.1,23.0,12.73,0.0
2018,10,19,17,30,21.0,3.0,1.2,20.3,2.0,0.0,0.0
2018,10,19,17,45,10.5,1.5,1.25,19.55,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,20,6,15,60.5,6.5,1.15,11.4,8.0,0.0,0.0
2018,10,20,6,30,121.0,13.0,1.2,11.9,16.0,73.44,0.0
2018,10,20,6,45,266.5,24.5,1.2,12.4,50.0,206.25,108.25
2018,10,20,7,0,412.0,36.0,1.2,12.9,84.0,329.95,262.12
2018,10,20,7,15,501.0,43.5,1.3,13.55,129.5,416.53,339.66
2018,10,20,7,30,590.0,51.0,1.4,14.2,175.0,509.59,417.03
2018,10,20,7,45,645.5,56.0,1.45,14.9,223.0,580.19,471.89
2018,10,20,8,0,701.0,61.0,1.5,15.6,271.0,647.9,521.99
2018,10,20,8,15,737.5,65.0,1.35,16.4,318.0,705.96,560.8
2018,10,20,8,30,774.0,69.0,1.2,17.2,365.0,763.48,597.07
2018,10,20,8,45,800.0,71.5,1.05,18.05,408.0,808.97,622.92
2018,10,20,9,0,826.0,74.0,0.9,18.9,451.0,852.5,646.18
2018,10,20,9,15,844.5,76.5,0.8,19.9,489.5,886.91,662.75
2018,10,20,9,30,863.0,79.0,0.7,20.9,528.0,918.42,676.86
2018,10,20,9,45,877.0,80.5,0.65,21.9,560.5,931.8,679.98
2018,10,20,10,0,891.0,82.0,0.6,22.9,593.0,951.15,687.1
2018,10,20,10,15,900.0,82.5,0.65,23.7,618.0,960.93,690.77
2018,10,20,10,30,909.0,83.0,0.7,24.5,643.0,966.96,692.35
2018,10,20,10,45,915.0,84.0,0.75,25.35,661.0,966.92,690.2
2018,10,20,11,0,921.0,85.0,0.8,26.2,679.0,962.96,685.84
2018,10,20,11,15,924.5,85.5,0.9,26.7,689.5,952.18,679.32
2018,10,20,11,30,928.0,86.0,1.0,27.2,700.0,937.53,670.47
2018,10,20,11,45,929.0,86.0,1.1,27.75,702.0,916.3,657.34
2018,10,20,12,0,930.0,86.0,1.2,28.3,704.0,891.42,641.89
2018,10,20,12,15,928.0,85.5,1.3,28.5,697.5,859.98,622.99
2018,10,20,12,30,926.0,85.0,1.4,28.7,691.0,825.3,601.78
2018,10,20,12,45,921.5,84.5,1.5,28.85,677.0,785.68,577.12
2018,10,20,13,0,917.0,84.0,1.6,29.0,663.0,743.33,550.26
2018,10,20,13,15,910.5,83.0,1.65,28.95,641.5,696.61,518.66
2018,10,20,13,30,904.0,82.0,1.7,28.9,620.0,647.75,483.86
2018,10,20,13,45,894.5,80.0,1.8,28.85,591.5,594.28,444.93
2018,10,20,14,0,885.0,78.0,1.9,28.8,563.0,539.48,403.56
2018,10,20,14,15,870.5,76.5,1.95,28.6,528.0,481.78,358.52
2018,10,20,14,30,856.0,75.0,2.0,28.4,493.0,423.23,311.2
2018,10,20,14,45,836.0,72.0,2.05,28.15,452.0,361.27,259.87
2018,10,20,15,0,816.0,69.0,2.1,27.9,411.0,300.32,208.02
2018,10,20,15,15,786.5,65.5,2.1,27.9,365.5,238.09,154.96
2018,10,20,15,30,757.0,62.0,2.1,27.9,320.0,178.65,105.77
2018,10,20,15,45,714.5,58.0,1.85,26.75,272.5,120.56,63.48
2018,10,20,16,0,672.0,54.0,1.6,25.6,225.0,67.5,35.5
2018,10,20,16,15,605.0,48.0,1.5,24.25,177.0,36.99,26.1
2018,10,20,16,30,538.0,42.0,1.4,22.9,129.0,33.26,22.71
2018,10,20,16,45,422.5,34.0,1.35,21.55,87.5,27.63,17.27
2018,10,20,17,0,307.0,26.0,1.3,20.2,46.0,22.02,5.89
2018,10,20,17,15,164.0,14.5,1.35,19.45,24.0,13.19,0.0
2018,10,20,17,30,21.0,3.0,1.4,18.7,2.0,0.0,0.0
2018,10,20,17,45,10.5,1.5,1.45,17.95,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,21,6,15,66.0,6.5,1.1,10.05,7.5,0.0,0.0
2018,10,21,6,30,132.0,13.0,1.2,10.5,15.0,78.93,0.0
2018,10,21,6,45,284.5,23.5,1.3,10.95,49.0,213.57,97.49
2018,10,21,7,0,437.0,34.0,1.4,11.4,83.0,342.6,272.6
2018,10,21,7,15,518.5,41.0,1.5,12.0,127.5,424.28,347.95
2018,10,21,7,30,600.0,48.0,1.6,12.6,172.0,511.86,421.86
2018,10,21,7,45,645.5,54.5,1.7,13.25,219.0,571.73,469.59
2018,10,21,8,0,691.0,61.0,1.8,13.9,266.0,639.06,520.76
2018,10,21,8,15,734.5,64.0,1.75,14.55,313.5,701.1,564.67
2018,10,21,8,30,778.0,67.0,1.7,15.2,361.0,762.98,606.56
2018,10,21,8,45,810.5,68.5,1.7,15.9,406.0,812.76,638.6
2018,10,21,9,0,843.0,70.0,1.7,16.6,451.0,860.86,668.62
2018,10,21,9,15,856.0,73.5,1.6,17.25,488.5,891.83,685.02
2018,10,21,9,30,869.0,77.0,1.5,17.9,526.0,910.36,692.73
2018,10,21,9,45,875.5,81.5,1.45,18.6,557.0,929.94,701.68
2018,10,21,10,0,882.0,86.0,1.4,19.3,588.0,945.87,708.11
2018,10,21,10,15,891.0,87.0,1.35,19.9,613.0,956.12,711.12
2018,10,21,10,30,900.0,88.0,1.3,20.5,638.0,962.64,711.84
2018,10,21,10,45,905.0,89.0,1.3,21.1,655.5,961.58,708.62
2018,10,21,11,0,910.0,90.0,1.3,21.7,673.0,956.67,703.19
2018,10,21,11,15,912.5,90.5,1.35,22.2,682.5,945.02,694.67
2018,10,21,11,30,915.0,91.0,1.4,22.7,692.0,929.59,683.89
2018,10,21,11,45,915.5,91.0,1.45,23.2,694.0,908.12,669.3
2018,10,21,12,0,916.0,91.0,1.5,23.7,696.0,883.07,652.47
2018,10,21,12,15,912.5,91.5,1.6,24.1,689.5,851.86,632.4
2018,10,21,12,30,909.0,92.0,1.7,24.5,683.0,817.53,610.1
2018,10,21,12,45,902.0,92.5,1.8,24.9,668.5,777.64,583.8
2018,10,21,13,0,895.0,93.0,1.9,25.3,654.0,735.26,555.48
2018,10,21,13,15,887.5,91.5,2.1,25.45,632.0,688.19,522.85
2018,10,21,13,30,880.0,90.0,2.3,25.6,610.0,639.17,487.32
2018,10,21,13,45,869.0,88.0,2.45,25.75,581.0,587.75,448.47
2018,10,21,14,0,858.0,86.0,2.6,25.9,552.0,532.65,405.59
2018,10,21,14,15,843.0,84.0,2.75,25.65,517.0,474.88,359.79
2018,10,21,14,30,828.0,82.0,2.9,25.4,482.0,417.0,312.17
2018,10,21,14,45,806.5,78.5,3.05,25.15,441.0,355.62,260.39
2018,10,21,15,0,785.0,75.0,3.2,24.9,400.0,295.51,208.4
2018,10,21,15,15,753.5,71.5,3.2,24.9,355.0,234.74,155.79
2018,10,21,15,30,722.0,68.0,3.2,24.9,310.0,177.06,107.5
2018,10,21,15,45,677.5,63.0,3.3,23.6,263.0,116.95,63.2
2018,10,21,16,0,633.0,58.0,3.4,22.3,216.0,64.9,35.34
2018,10,21,16,15,562.5,51.0,3.35,21.15,169.0,39.51,28.62
2018,10,21,16,30,492.0,44.0,3.3,20.0,122.0,35.07,24.49
2018,10,21,16,45,365.0,34.5,3.2,18.85,81.0,28.17,17.76
2018,10,21,17,0,238.0,25.0,3.1,17.7,40.0,21.17,3.12
2018,10,21,17,15,119.0,12.5,3.1,16.9,20.0,11.37,0.0
2018,10,21,17,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,22,6,15,2.5,3.0,1.6,10.05,3.0,0.0,0.0
2018,10,22,6,30,5.0,6.0,1.8,10.6,6.0,8.0,0.0
2018,10,22,6,45,186.0,20.5,2.05,11.15,40.5,154.25,54.89
2018,10,22,7,0,367.0,35.0,2.3,11.7,75.0,300.63,239.22
2018,10,22,7,15,486.0,41.5,2.4,12.2,123.0,403.19,332.68
2018,10,22,7,30,605.0,48.0,2.5,12.7,171.0,514.64,427.0
2018,10,22,7,45,534.0,61.5,2.6,13.2,190.5,503.74,419.89
2018,10,22,8,0,463.0,75.0,2.7,13.7,210.0,485.23,405.6
2018,10,22,8,15,516.0,85.0,2.7,14.2,259.0,555.67,460.56
2018,10,22,8,30,569.0,95.0,2.7,14.7,308.0,627.44,514.1
2018,10,22,8,45,648.0,93.0,2.7,15.25,362.5,707.54,572.01
2018,10,22,9,0,727.0,91.0,2.7,15.8,417.0,788.4,628.49
2018,10,22,9,15,788.5,85.5,2.7,16.35,466.0,844.45,665.46
2018,10,22,9,30,850.0,80.0,2.7,16.9,515.0,904.37,704.5
2018,10,22,9,45,873.0,79.5,2.7,17.4,550.5,923.3,714.37
2018,10,22,10,0,896.0,79.0,2.7,17.9,586.0,948.39,728.86
2018,10,22,10,15,905.5,80.5,2.7,18.4,611.5,959.81,733.88
2018,10,22,10,30,915.0,82.0,2.7,18.9,637.0,967.43,736.56
2018,10,22,10,45,921.0,82.5,2.75,19.45,655.0,966.66,734.02
2018,10,22,11,0,927.0,83.0,2.8,20.0,673.0,961.97,729.09
2018,10,22,11,15,930.0,83.5,2.9,20.35,683.0,950.62,720.79
2018,10,22,11,30,933.0,84.0,3.0,20.7,693.0,935.4,710.02
2018,10,22,11,45,934.0,84.0,3.05,21.05,695.0,914.05,694.8
2018,10,22,12,0,935.0,84.0,3.1,21.4,697.0,889.04,677.2
2018,10,22,12,15,933.5,83.5,3.2,21.55,690.5,857.89,656.2
2018,10,22,12,30,932.0,83.0,3.3,21.7,684.0,823.45,632.83
2018,10,22,12,45,928.0,82.0,3.4,21.9,670.0,783.49,605.27
2018,10,22,13,0,924.0,81.0,3.5,22.1,656.0,740.78,575.51
2018,10,22,13,15,916.0,80.0,3.6,22.0,633.5,692.87,540.76
2018,10,22,13,30,908.0,79.0,3.7,21.9,611.0,642.96,502.84
2018,10,22,13,45,896.5,77.5,3.8,21.85,581.5,588.82,460.51
2018,10,22,14,0,885.0,76.0,3.9,21.8,552.0,533.53,415.97
2018,10,22,14,15,869.5,74.0,4.0,21.4,516.5,475.05,368.03
2018,10,22,14,30,854.0,72.0,4.1,21.0,481.0,416.41,318.28
2018,10,22,14,45,833.0,70.0,4.2,20.65,440.5,354.84,264.73
2018,10,22,15,0,812.0,68.0,4.3,20.3,400.0,294.94,211.41
2018,10,22,15,15,781.5,64.5,4.3,20.3,355.0,232.96,156.37
2018,10,22,15,30,751.0,61.0,4.3,20.3,310.0,173.9,105.8
2018,10,22,15,45,706.0,57.0,4.35,19.05,262.5,116.21,62.88
2018,10,22,16,0,661.0,53.0,4.4,17.8,215.0,63.89,35.27
2018,10,22,16,15,590.0,46.5,4.25,17.0,167.5,35.98,26.01
2018,10,22,16,30,519.0,40.0,4.1,16.2,120.0,31.77,22.0
2018,10,22,16,45,389.5,31.5,3.95,15.45,79.0,25.62,15.73
2018,10,22,17,0,260.0,23.0,3.8,14.7,38.0,19.42,0.0
2018,10,22,17,15,130.0,11.5,3.65,14.15,19.0,10.46,0.0
2018,10,22,17,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,23,6,15,37.0,4.5,1.4,9.95,5.0,0.0,0.0
2018,10,23,6,30,74.0,9.0,1.5,10.5,10.0,45.68,0.0
2018,10,23,6,45,223.5,21.5,1.55,11.05,42.0,174.22,41.48
2018,10,23,7,0,373.0,34.0,1.6,11.6,74.0,302.79,238.52
2018,10,23,7,15,373.0,45.5,1.75,12.15,103.0,333.69,274.57
2018,10,23,7,30,373.0,57.0,1.9,12.7,132.0,359.2,299.73
2018,10,23,7,45,390.5,72.5,2.05,13.25,169.0,406.01,339.73
2018,10,23,8,0,408.0,88.0,2.2,13.8,206.0,452.59,377.65
2018,10,23,8,15,341.5,113.5,2.25,14.15,223.5,444.01,368.84
2018,10,23,8,30,275.0,139.0,2.3,14.5,241.0,412.22,341.52
2018,10,23,8,45,345.5,146.5,2.3,14.9,290.0,486.4,400.51
2018,10,23,9,0,416.0,154.0,2.3,15.3,339.0,581.78,472.89
2018,10,23,9,15,560.5,134.5,2.4,15.6,406.0,701.72,563.2
2018,10,23,9,30,705.0,115.0,2.5,15.9,473.0,818.64,646.14
2018,10,23,9,45,501.0,165.0,2.6,16.15,427.5,686.14,546.76
2018,10,23,10,0,297.0,215.0,2.7,16.4,382.0,536.7,429.87
2018,10,23,10,15,244.5,241.5,2.85,16.6,383.0,516.86,413.16
2018,10,23,10,30,192.0,268.0,3.0,16.8,384.0,477.45,380.99
2018,10,23,10,45,300.5,259.5,3.1,17.0,446.5,581.14,461.97
2018,10,23,11,0,409.0,251.0,3.2,17.2,509.0,664.39,525.34
2018,10,23,11,15,494.0,225.0,3.3,17.2,541.5,719.69,567.2
2018,10,23,11,30,579.0,199.0,3.4,17.2,574.0,753.77,593.75
2018,10,23,11,45,625.0,184.5,3.45,17.2,590.5,767.8,604.36
2018,10,23,12,0,671.0,170.0,3.5,17.2,607.0,771.18,607.47
2018,10,23,12,15,504.5,218.5,3.55,17.2,545.5,657.44,520.26
2018,10,23,12,30,338.0,267.0,3.6,17.2,484.0,545.15,432.92
2018,10,23,12,45,412.5,235.5,3.6,17.2,494.5,562.11,447.6
2018,10,23,13,0,487.0,204.0,3.6,17.2,505.0,561.34,447.99
2018,10,23,13,15,680.0,145.5,3.45,17.4,550.0,608.78,485.01
2018,10,23,13,30,873.0,87.0,3.3,17.6,595.0,627.91,498.83
2018,10,23,13,45,873.0,82.5,3.2,17.85,569.5,578.8,458.34
2018,10,23,14,0,873.0,78.0,3.1,18.1,544.0,527.53,415.51
2018,10,23,14,15,730.0,103.0,2.9,18.2,475.0,437.85,342.53
2018,10,23,14,30,587.0,128.0,2.7,18.3,406.0,360.2,278.95
2018,10,23,14,45,667.0,100.5,2.55,18.4,390.5,324.07,244.55
2018,10,23,15,0,747.0,73.0,2.4,18.5,375.0,279.93,201.5
2018,10,23,15,15,741.0,66.0,2.4,18.5,337.0,224.03,150.97
2018,10,23,15,30,735.0,59.0,2.4,18.5,299.0,168.19,102.22
2018,10,23,15,45,700.0,55.0,2.25,18.15,255.0,112.6,60.44
2018,10,23,16,0,665.0,51.0,2.1,17.8,211.0,61.09,33.47
2018,10,23,16,15,595.0,45.0,1.9,16.85,164.0,38.09,27.86
2018,10,23,16,30,525.0,39.0,1.7,15.9,117.0,31.07,21.39
2018,10,23,16,45,393.5,30.5,1.5,14.95,76.5,24.88,14.96
2018,10,23,17,0,262.0,22.0,1.3,14.0,36.0,18.63,0.0
2018,10,23,17,15,131.0,11.0,1.4,13.55,18.0,10.01,0.0
2018,10,23,17,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,24,6,15,14.5,3.5,1.05,10.2,3.5,0.0,0.0
2018,10,24,6,30,29.0,7.0,1.0,10.6,7.0,21.03,0.0
2018,10,24,6,45,65.5,22.5,0.95,11.0,27.5,78.17,3.24
2018,10,24,7,0,102.0,38.0,0.9,11.4,48.0,131.91,101.2
2018,10,24,7,15,247.5,48.5,1.1,12.1,92.0,253.52,208.23
2018,10,24,7,30,393.0,59.0,1.3,12.8,136.0,379.34,314.6
2018,10,24,7,45,552.5,55.5,1.5,13.55,195.5,508.0,419.4
2018,10,24,8,0,712.0,52.0,1.7,14.3,255.0,640.59,520.99
2018,10,24,8,15,747.0,55.0,1.65,14.9,300.0,695.74,559.33
2018,10,24,8,30,782.0,58.0,1.6,15.5,345.0,750.31,596.19
2018,10,24,8,45,806.0,60.5,1.55,16.15,386.5,793.74,623.54
2018,10,24,9,0,830.0,63.0,1.5,16.8,428.0,826.41,642.55
2018,10,24,9,15,846.5,65.0,1.5,17.45,465.0,857.91,660.96
2018,10,24,9,30,863.0,67.0,1.5,18.1,502.0,886.6,677.12
2018,10,24,9,45,873.5,69.0,1.5,18.8,532.5,906.62,687.14
2018,10,24,10,0,884.0,71.0,1.5,19.5,563.0,923.2,694.91
2018,10,24,10,15,892.0,72.0,1.55,20.05,587.0,932.56,699.04
2018,10,24,10,30,900.0,73.0,1.6,20.6,611.0,938.22,700.92
2018,10,24,10,45,904.5,74.0,1.65,21.15,628.0,936.81,698.31
2018,10,24,11,0,909.0,75.0,1.7,21.7,645.0,931.59,693.41
2018,10,24,11,15,911.0,75.5,1.85,22.05,654.0,919.66,685.97
2018,10,24,11,30,913.0,76.0,2.0,22.4,663.0,904.0,676.07
2018,10,24,11,45,912.5,76.0,2.1,22.8,664.0,881.9,661.21
2018,10,24,12,0,912.0,76.0,2.2,23.2,665.0,856.32,644.03
2018,10,24,12,15,909.0,76.0,2.3,23.45,658.5,825.34,623.49
2018,10,24,12,30,906.0,76.0,2.4,23.7,652.0,791.27,600.7
2018,10,24,12,45,901.5,75.0,2.5,23.95,638.0,752.05,574.13
2018,10,24,13,0,897.0,74.0,2.6,24.2,624.0,710.21,545.44
2018,10,24,13,15,872.5,78.5,2.65,24.25,598.0,658.78,507.93
2018,10,24,13,30,848.0,83.0,2.7,24.3,572.0,606.73,468.48
2018,10,24,13,45,819.0,86.0,2.75,24.35,539.5,552.18,426.17
2018,10,24,14,0,790.0,89.0,2.8,24.4,507.0,495.82,381.44
2018,10,24,14,15,702.0,101.5,2.75,24.15,454.5,422.3,323.08
2018,10,24,14,30,614.0,114.0,2.7,23.9,402.0,356.71,270.09
2018,10,24,14,45,449.0,131.5,2.65,23.7,332.5,274.83,205.7
2018,10,24,15,0,284.0,149.0,2.6,23.5,263.0,211.63,157.37
2018,10,24,15,15,388.5,118.0,2.6,23.5,254.5,187.94,132.64
2018,10,24,15,30,493.0,87.0,2.6,23.5,246.0,151.76,97.39
2018,10,24,15,45,563.5,67.5,2.45,22.75,222.0,106.83,60.21
2018,10,24,16,0,634.0,48.0,2.3,22.0,198.0,56.42,30.19
2018,10,24,16,15,563.0,42.5,2.15,21.2,153.0,35.81,25.33
2018,10,24,16,30,492.0,37.0,2.0,20.4,108.0,29.38,19.44
2018,10,24,16,45,364.0,28.5,1.8,19.55,70.0,23.14,12.95
2018,10,24,17,0,236.0,20.0,1.6,18.7,32.0,16.83,0.0
2018,10,24,17,15,118.0,10.0,1.8,18.15,16.0,9.1,0.0
2018,10,24,17,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,25,6,15,44.5,4.5,1.05,11.4,5.0,0.0,0.0
2018,10,25,6,30,89.0,9.0,1.1,11.8,10.0,53.11,0.0
2018,10,25,6,45,242.5,20.0,1.1,12.15,40.0,179.86,0.0
2018,10,25,7,0,396.0,31.0,1.1,12.5,70.0,312.72,240.18
2018,10,25,7,15,478.5,38.0,1.2,13.1,111.5,392.22,318.23
2018,10,25,7,30,561.0,45.0,1.3,13.7,153.0,477.89,391.37
2018,10,25,7,45,435.5,68.0,1.4,14.3,165.5,437.0,360.44
2018,10,25,8,0,310.0,91.0,1.5,14.9,178.0,380.6,315.08
2018,10,25,8,15,461.0,89.5,1.55,15.7,244.0,507.45,417.02
2018,10,25,8,30,612.0,88.0,1.6,16.5,310.0,651.7,523.79
2018,10,25,8,45,709.0,79.5,1.65,17.3,366.0,738.79,583.76
2018,10,25,9,0,806.0,71.0,1.7,18.1,422.0,823.23,640.17
2018,10,25,9,15,833.0,70.5,1.85,18.95,461.0,860.48,663.18
2018,10,25,9,30,860.0,70.0,2.0,19.8,500.0,886.07,678.33
2018,10,25,9,45,873.5,71.0,2.1,20.65,531.0,907.4,690.05
2018,10,25,10,0,887.0,72.0,2.2,21.5,562.0,925.39,699.5
2018,10,25,10,15,896.0,73.5,2.25,22.15,587.0,936.26,704.24
2018,10,25,10,30,905.0,75.0,2.3,22.8,612.0,943.38,706.66
2018,10,25,10,45,911.0,75.5,2.35,23.5,629.5,942.65,703.87
2018,10,25,11,0,917.0,76.0,2.4,24.2,647.0,938.06,698.74
2018,10,25,11,15,920.5,76.5,2.4,24.6,657.0,927.33,690.08
2018,10,25,11,30,924.0,77.0,2.4,25.0,667.0,912.79,679.11
2018,10,25,11,45,925.0,77.0,2.4,25.4,669.0,891.71,663.95
2018,10,25,12,0,926.0,77.0,2.4,25.8,671.0,867.04,646.54
2018,10,25,12,15,923.0,77.0,2.4,26.05,664.5,835.64,625.07
2018,10,25,12,30,920.0,77.0,2.4,26.3,658.0,801.1,601.48
2018,10,25,12,45,914.5,77.0,2.45,26.55,644.0,761.75,574.85
2018,10,25,13,0,909.0,77.0,2.5,26.8,630.0,719.78,546.21
2018,10,25,13,15,902.0,76.0,2.5,26.9,608.5,673.36,512.47
2018,10,25,13,30,895.0,75.0,2.5,27.0,587.0,624.9,476.01
2018,10,25,13,45,885.5,73.5,2.5,27.1,559.0,572.74,435.86
2018,10,25,14,0,876.0,72.0,2.5,27.2,531.0,519.27,393.56
2018,10,25,14,15,861.0,70.5,2.5,27.05,496.5,462.28,347.67
2018,10,25,14,30,846.0,69.0,2.5,26.9,462.0,405.08,300.13
2018,10,25,14,45,824.5,66.0,2.55,26.8,421.5,343.19,247.78
2018,10,25,15,0,803.0,63.0,2.6,26.7,381.0,283.05,195.74
2018,10,25,15,15,772.0,60.0,2.6,26.7,336.5,222.39,143.56
2018,10,25,15,30,741.0,57.0,2.6,26.7,292.0,164.68,95.87
2018,10,25,15,45,695.0,53.0,2.15,25.6,245.5,107.97,55.47
2018,10,25,16,0,649.0,49.0,1.7,24.5,199.0,56.72,30.44
2018,10,25,16,15,575.0,43.5,1.65,23.2,153.5,36.94,26.03
2018,10,25,16,30,501.0,38.0,1.6,21.9,108.0,30.43,20.13
2018,10,25,16,45,357.0,28.5,1.55,20.65,68.5,23.29,12.69
2018,10,25,17,0,213.0,19.0,1.5,19.4,29.0,16.0,0.0
2018,10,25,17,15,106.5,9.5,1.65,18.75,14.5,8.64,0.0
2018,10,25,17,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,26,6,15,47.0,4.5,1.0,11.45,4.5,0.0,0.0
2018,10,26,6,30,94.0,9.0,1.0,11.9,9.0,55.55,0.0
2018,10,26,6,45,251.5,19.0,1.05,12.35,38.5,182.22,0.0
2018,10,26,7,0,409.0,29.0,1.1,12.8,68.0,317.96,240.91
2018,10,26,7,15,502.5,35.0,1.15,13.4,111.0,396.32,320.62
2018,10,26,7,30,596.0,41.0,1.2,14.0,154.0,490.15,399.55
2018,10,26,7,45,630.0,48.0,1.25,14.65,196.5,547.47,445.37
2018,10,26,8,0,664.0,55.0,1.3,15.3,239.0,605.27,489.26
2018,10,26,8,15,686.5,61.5,1.15,16.15,280.5,653.24,521.65
2018,10,26,8,30,709.0,68.0,1.0,17.0,322.0,700.04,551.23
2018,10,26,8,45,699.5,79.5,0.9,17.8,355.5,729.38,567.58
2018,10,26,9,0,690.0,91.0,0.8,18.6,389.0,750.53,577.66
2018,10,26,9,15,711.0,95.0,0.7,19.4,425.5,785.83,597.04
2018,10,26,9,30,732.0,99.0,0.6,20.2,462.0,818.83,613.94
2018,10,26,9,45,756.0,100.5,0.55,21.0,496.0,843.52,625.76
2018,10,26,10,0,780.0,102.0,0.5,21.8,530.0,870.94,639.23
2018,10,26,10,15,800.5,100.5,0.45,22.45,556.5,888.31,646.35
2018,10,26,10,30,821.0,99.0,0.4,23.1,583.0,902.19,651.37
2018,10,26,10,45,778.5,116.5,0.35,23.8,586.0,876.5,631.4
2018,10,26,11,0,736.0,134.0,0.3,24.5,589.0,853.23,613.81
2018,10,26,11,15,718.0,143.0,0.4,25.05,592.5,834.13,602.13
2018,10,26,11,30,700.0,152.0,0.5,25.6,596.0,812.19,588.58
2018,10,26,11,45,733.5,140.5,0.6,26.1,607.0,809.26,587.44
2018,10,26,12,0,767.0,129.0,0.7,26.6,618.0,801.78,583.13
2018,10,26,12,15,763.0,129.0,0.8,26.9,611.5,772.5,565.06
2018,10,26,12,30,759.0,129.0,0.9,27.2,605.0,740.62,545.28
2018,10,26,12,45,815.0,107.5,1.0,27.5,608.5,725.01,536.16
2018,10,26,13,0,871.0,86.0,1.1,27.8,612.0,701.22,521.14
2018,10,26,13,15,859.5,86.0,1.15,27.9,589.5,654.48,488.2
2018,10,26,13,30,848.0,86.0,1.2,28.0,567.0,608.72,455.13
2018,10,26,13,45,836.0,84.0,1.3,28.1,538.5,556.08,416.54
2018,10,26,14,0,824.0,82.0,1.4,28.2,510.0,502.55,375.87
2018,10,26,14,15,802.0,80.0,1.4,28.05,473.5,443.92,329.96
2018,10,26,14,30,780.0,78.0,1.4,27.9,437.0,386.03,283.15
2018,10,26,14,45,744.0,76.0,1.35,27.8,394.0,324.55,232.43
2018,10,26,15,0,708.0,74.0,1.3,27.7,351.0,266.08,183.31
2018,10,26,15,15,683.5,70.0,1.3,27.7,311.5,209.23,135.21
2018,10,26,15,30,659.0,66.0,1.3,27.7,272.0,156.64,92.22
2018,10,26,15,45,605.5,60.5,1.0,26.7,226.5,102.71,54.47
2018,10,26,16,0,552.0,55.0,0.7,25.7,181.0,55.21,31.07
2018,10,26,16,15,453.5,49.5,0.75,24.85,136.5,38.75,27.34
2018,10,26,16,30,355.0,44.0,0.8,24.0,92.0,35.75,24.32
2018,10,26,16,45,250.0,31.0,0.8,23.15,58.0,25.67,13.95
2018,10,26,17,0,145.0,18.0,0.8,22.3,24.0,16.37,0.0
2018,10,26,17,15,72.5,9.0,0.85,21.75,12.0,8.19,0.0
2018,10,26,17,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.95,20.65,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,17.7,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,27,6,15,25.5,3.0,1.3,12.7,3.0,0.0,0.0
2018,10,27,6,30,51.0,6.0,1.4,13.1,6.0,31.1,0.0
2018,10,27,6,45,194.0,18.5,1.5,13.45,34.0,148.33,0.0
2018,10,27,7,0,337.0,31.0,1.6,13.8,62.0,276.17,206.2
2018,10,27,7,15,443.5,38.5,1.75,14.4,105.0,369.11,298.76
2018,10,27,7,30,550.0,46.0,1.9,15.0,148.0,470.18,385.03
2018,10,27,7,45,611.0,51.0,2.0,15.55,194.0,542.02,443.5
2018,10,27,8,0,672.0,56.0,2.1,16.1,240.0,611.42,497.28
2018,10,27,8,15,686.5,63.0,2.0,16.85,279.5,653.83,527.01
2018,10,27,8,30,701.0,70.0,1.9,17.6,319.0,694.54,554.11
2018,10,27,8,45,747.0,70.5,1.85,18.3,364.5,752.08,592.64
2018,10,27,9,0,793.0,71.0,1.8,19.0,410.0,808.65,628.95
2018,10,27,9,15,810.5,74.0,1.8,19.65,447.0,841.6,648.37
2018,10,27,9,30,828.0,77.0,1.8,20.3,484.0,871.77,665.75
2018,10,27,9,45,806.0,88.5,1.8,21.0,505.5,873.34,663.37
2018,10,27,10,0,784.0,100.0,1.8,21.7,527.0,870.55,658.47
2018,10,27,10,15,820.0,94.5,1.8,22.25,558.5,897.37,674.11
2018,10,27,10,30,856.0,89.0,1.8,22.8,590.0,920.52,686.89
2018,10,27,10,45,867.0,88.5,1.85,23.35,608.5,913.95,680.61
2018,10,27,11,0,878.0,88.0,1.9,23.9,627.0,912.91,678.47
2018,10,27,11,15,871.5,91.5,1.95,24.35,633.5,897.08,666.87
2018,10,27,11,30,865.0,95.0,2.0,24.8,640.0,877.85,653.26
2018,10,27,11,45,874.0,93.0,2.05,25.3,644.5,862.37,642.16
2018,10,27,12,0,883.0,91.0,2.1,25.8,649.0,843.16,628.62
2018,10,27,12,15,892.0,86.5,2.15,26.05,646.0,817.42,611.35
2018,10,27,12,30,901.0,82.0,2.2,26.3,643.0,788.01,591.62
2018,10,27,12,45,871.5,89.0,2.25,26.55,621.5,739.47,558.61
2018,10,27,13,0,842.0,96.0,2.3,26.8,600.0,694.23,526.92
2018,10,27,13,15,852.5,89.0,2.4,26.75,584.0,654.62,498.65
2018,10,27,13,30,863.0,82.0,2.5,26.7,568.0,609.27,465.28
2018,10,27,13,45,848.0,80.5,2.6,26.65,538.0,557.34,425.69
2018,10,27,14,0,833.0,79.0,2.7,26.6,508.0,502.34,382.58
2018,10,27,14,15,804.0,79.0,2.75,26.35,470.0,442.27,334.5
2018,10,27,14,30,775.0,79.0,2.8,26.1,432.0,383.62,286.08
2018,10,27,14,45,710.0,83.0,2.9,25.85,384.0,317.03,231.13
2018,10,27,15,0,645.0,87.0,3.0,25.6,336.0,257.84,181.62
2018,10,27,15,15,626.0,79.0,3.0,25.6,297.0,204.15,135.26
2018,10,27,15,30,607.0,71.0,3.0,25.6,258.0,152.29,92.14
2018,10,27,15,45,509.0,67.5,3.1,24.45,207.0,99.56,56.49
2018,10,27,16,0,411.0,64.0,3.2,23.3,156.0,58.97,37.05
2018,10,27,16,15,348.5,53.0,3.1,22.35,118.0,40.4,29.0
2018,10,27,16,30,286.0,42.0,3.0,21.4,80.0,32.49,21.75
2018,10,27,16,45,195.5,29.0,2.85,20.4,50.0,22.72,11.37
2018,10,27,17,0,105.0,16.0,2.7,19.4,20.0,14.55,0.0
2018,10,27,17,15,52.5,8.0,2.85,18.8,10.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.1,17.55,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.15,16.6,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,28,6,15,6.0,1.5,2.3,12.75,1.5,0.0,0.0
2018,10,28,6,30,12.0,3.0,2.5,13.2,3.0,2.73,0.0
2018,10,28,6,45,94.0,17.0,2.7,13.7,25.0,66.97,0.0
2018,10,28,7,0,176.0,31.0,2.9,14.2,47.0,180.06,131.15
2018,10,28,7,15,291.5,38.5,3.05,14.8,83.5,270.91,220.31
2018,10,28,7,30,407.0,46.0,3.2,15.4,120.0,371.44,307.69
2018,10,28,7,45,426.0,61.0,3.35,16.05,158.0,419.85,349.25
2018,10,28,8,0,445.0,76.0,3.5,16.7,196.0,462.12,384.26
2018,10,28,8,15,589.5,69.5,3.55,17.25,258.5,589.42,484.29
2018,10,28,8,30,734.0,63.0,3.6,17.8,321.0,711.61,575.59
2018,10,28,8,45,780.0,62.5,3.65,18.4,366.5,768.21,614.82
2018,10,28,9,0,826.0,62.0,3.7,19.0,412.0,815.11,646.32
2018,10,28,9,15,811.0,71.5,3.7,19.45,440.5,837.09,659.35
2018,10,28,9,30,796.0,81.0,3.7,19.9,469.0,846.15,663.14
2018,10,28,9,45,667.5,110.5,3.7,20.4,450.0,777.15,610.76
2018,10,28,10,0,539.0,140.0,3.7,20.9,431.0,696.18,549.79
2018,10,28,10,15,575.0,146.5,3.75,21.25,469.5,736.19,578.16
2018,10,28,10,30,611.0,153.0,3.8,21.6,508.0,773.45,603.52
2018,10,28,10,45,610.5,159.0,3.8,21.95,522.5,773.48,601.79
2018,10,28,11,0,610.0,165.0,3.8,22.3,537.0,770.63,598.38
2018,10,28,11,15,747.0,125.0,3.9,22.45,587.5,835.91,644.6
2018,10,28,11,30,884.0,85.0,4.0,22.6,638.0,880.92,675.64
2018,10,28,11,45,893.0,82.5,4.05,22.8,642.0,864.53,663.41
2018,10,28,12,0,902.0,80.0,4.1,23.0,646.0,844.36,649.06
2018,10,28,12,15,896.5,80.5,4.15,23.0,638.5,812.27,626.82
2018,10,28,12,30,891.0,81.0,4.2,23.0,631.0,777.28,602.51
2018,10,28,12,45,881.5,82.0,4.3,23.05,616.0,737.23,574.46
2018,10,28,13,0,872.0,83.0,4.4,23.1,601.0,694.95,544.35
2018,10,28,13,15,863.0,82.0,4.45,22.95,579.5,648.89,509.5
2018,10,28,13,30,854.0,81.0,4.5,22.8,558.0,601.09,472.45
2018,10,28,13,45,764.0,100.5,4.5,22.7,511.0,530.15,416.13
2018,10,28,14,0,674.0,120.0,4.5,22.6,464.0,462.45,361.64
2018,10,28,14,15,637.5,118.5,4.5,22.3,426.0,404.96,314.58
2018,10,28,14,30,601.0,117.0,4.5,22.0,388.0,350.12,268.59
2018,10,28,14,45,429.0,128.0,4.5,21.7,312.5,262.14,198.48
2018,10,28,15,0,257.0,139.0,4.5,21.4,237.0,194.01,145.81
2018,10,28,15,15,269.0,124.5,4.5,21.4,216.5,165.1,120.08
2018,10,28,15,30,281.0,110.0,4.5,21.4,196.0,134.69,93.67
2018,10,28,15,45,238.5,94.5,4.4,20.45,159.0,97.41,66.3
2018,10,28,16,0,196.0,79.0,4.3,19.5,122.0,65.58,46.44
2018,10,28,16,15,172.0,62.5,4.15,18.95,93.5,48.74,36.59
2018,10,28,16,30,148.0,46.0,4.0,18.4,65.0,36.45,25.31
2018,10,28,16,45,94.5,30.0,3.85,17.85,40.0,24.12,11.92
2018,10,28,17,0,41.0,14.0,3.7,17.3,15.0,12.73,0.0
2018,10,28,17,15,20.5,7.0,3.6,16.9,7.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
