Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,19,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,29,6,15,15.0,2.0,1.8,10.5,2.0,0.0,0.0
2018,10,29,6,30,30.0,4.0,1.9,11.0,4.0,0.0,0.0
2018,10,29,6,45,71.5,17.5,2.0,11.5,22.5,55.0,0.0
2018,10,29,7,0,113.0,31.0,2.1,12.0,41.0,128.75,90.88
2018,10,29,7,15,170.5,46.0,2.3,12.5,71.5,187.26,152.05
2018,10,29,7,30,228.0,61.0,2.5,13.0,102.0,265.06,220.37
2018,10,29,7,45,251.5,77.5,2.7,13.5,134.5,295.23,247.84
2018,10,29,8,0,275.0,94.0,2.9,14.0,167.0,341.08,286.73
2018,10,29,8,15,316.5,107.0,3.0,14.3,205.5,413.63,346.08
2018,10,29,8,30,358.0,120.0,3.1,14.6,244.0,471.73,392.54
2018,10,29,8,45,245.0,146.0,3.25,14.9,235.5,398.83,330.93
2018,10,29,9,0,132.0,172.0,3.4,15.2,227.0,319.46,263.32
2018,10,29,9,15,146.5,188.0,3.6,15.45,254.5,351.24,288.82
2018,10,29,9,30,161.0,204.0,3.8,15.7,282.0,382.83,313.49
2018,10,29,9,45,145.0,221.5,4.0,16.0,295.0,388.0,315.96
2018,10,29,10,0,129.0,239.0,4.2,16.3,308.0,392.09,317.71
2018,10,29,10,15,178.0,247.0,4.25,16.45,347.0,443.52,358.9
2018,10,29,10,30,227.0,255.0,4.3,16.6,386.0,494.28,398.83
2018,10,29,10,45,285.5,254.0,4.35,16.8,423.5,558.93,448.9
2018,10,29,11,0,344.0,253.0,4.4,17.0,461.0,604.06,483.65
2018,10,29,11,15,432.5,230.5,4.4,17.2,496.0,664.85,530.43
2018,10,29,11,30,521.0,208.0,4.4,17.4,531.0,705.85,561.99
2018,10,29,11,45,604.5,179.5,4.4,17.55,555.5,736.71,585.76
2018,10,29,12,0,688.0,151.0,4.4,17.7,580.0,756.05,600.4
2018,10,29,12,15,746.5,131.5,4.4,18.0,593.0,757.25,600.62
2018,10,29,12,30,805.0,112.0,4.4,18.3,606.0,749.6,594.57
2018,10,29,12,45,856.0,95.0,4.4,18.6,609.5,735.93,584.25
2018,10,29,13,0,907.0,78.0,4.4,18.9,613.0,711.65,566.18
2018,10,29,13,15,897.5,77.0,4.35,19.25,590.5,663.89,527.96
2018,10,29,13,30,888.0,76.0,4.3,19.6,568.0,614.34,487.8
2018,10,29,13,45,883.5,72.5,4.2,19.95,541.0,563.4,445.69
2018,10,29,14,0,879.0,69.0,4.1,20.3,514.0,510.72,401.2
2018,10,29,14,15,864.5,67.0,4.0,20.35,479.5,453.64,352.56
2018,10,29,14,30,850.0,65.0,3.9,20.4,445.0,396.33,302.41
2018,10,29,14,45,828.5,62.5,3.8,20.45,405.0,335.2,248.22
2018,10,29,15,0,807.0,60.0,3.7,20.5,365.0,275.74,194.66
2018,10,29,15,15,775.0,57.0,3.7,20.5,321.0,215.12,141.04
2018,10,29,15,30,743.0,54.0,3.7,20.5,277.0,157.56,92.51
2018,10,29,15,45,695.5,49.5,3.1,20.0,230.5,100.7,51.62
2018,10,29,16,0,648.0,45.0,2.5,19.5,184.0,49.46,27.47
2018,10,29,16,15,566.0,39.5,2.25,18.45,139.0,33.74,23.67
2018,10,29,16,30,484.0,34.0,2.0,17.4,94.0,27.41,17.68
2018,10,29,16,45,324.0,24.5,1.75,16.3,57.0,20.12,8.41
2018,10,29,17,0,164.0,15.0,1.5,15.2,20.0,13.64,0.0
2018,10,29,17,15,82.0,7.5,1.6,14.85,10.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,10,30,6,15,36.0,3.5,2.85,9.9,3.0,0.0,0.0
2018,10,30,6,30,72.0,7.0,3.0,10.3,6.0,0.0,0.0
2018,10,30,6,45,253.5,16.5,3.15,10.7,34.0,153.2,0.0
2018,10,30,7,0,435.0,26.0,3.3,11.1,62.0,315.31,222.19
2018,10,30,7,15,536.5,32.5,3.6,11.8,106.0,411.81,336.42
2018,10,30,7,30,638.0,39.0,3.9,12.5,150.0,512.29,425.34
2018,10,30,7,45,696.0,43.0,4.2,13.2,197.5,584.42,486.26
2018,10,30,8,0,754.0,47.0,4.5,13.9,245.0,658.36,546.11
2018,10,30,8,15,791.0,50.0,4.65,14.6,291.0,715.67,590.08
2018,10,30,8,30,828.0,53.0,4.8,15.3,337.0,764.4,625.89
2018,10,30,8,45,852.5,55.0,4.95,15.95,379.5,807.75,656.68
2018,10,30,9,0,877.0,57.0,5.1,16.6,422.0,849.18,685.32
2018,10,30,9,15,891.5,59.5,5.1,17.25,459.0,880.06,704.73
2018,10,30,9,30,906.0,62.0,5.1,17.9,496.0,907.88,721.63
2018,10,30,9,45,917.5,63.5,5.1,18.55,527.5,928.31,733.0
2018,10,30,10,0,929.0,65.0,5.1,19.2,559.0,945.19,741.81
2018,10,30,10,15,938.5,66.0,5.15,19.7,584.0,955.84,747.02
2018,10,30,10,30,948.0,67.0,5.2,20.2,609.0,962.63,749.64
2018,10,30,10,45,953.5,67.5,5.25,20.7,626.5,961.15,746.57
2018,10,30,11,0,959.0,68.0,5.3,21.2,644.0,955.69,740.91
2018,10,30,11,15,962.5,68.0,5.3,21.55,653.5,943.81,731.01
2018,10,30,11,30,966.0,68.0,5.3,21.9,663.0,928.0,718.53
2018,10,30,11,45,967.0,68.0,5.35,22.25,665.0,906.16,702.27
2018,10,30,12,0,968.0,68.0,5.4,22.6,667.0,880.59,683.47
2018,10,30,12,15,965.0,69.0,5.4,22.8,661.0,849.37,660.83
2018,10,30,12,30,962.0,70.0,5.4,23.0,655.0,814.86,635.85
2018,10,30,12,45,956.0,70.0,5.4,23.2,640.5,773.92,606.15
2018,10,30,13,0,950.0,70.0,5.4,23.4,626.0,730.29,574.38
2018,10,30,13,15,943.0,69.0,5.4,23.45,604.0,682.46,537.48
2018,10,30,13,30,936.0,68.0,5.4,23.5,582.0,632.51,497.83
2018,10,30,13,45,926.0,66.5,5.4,23.6,553.0,578.5,454.01
2018,10,30,14,0,916.0,65.0,5.4,23.7,524.0,523.15,407.96
2018,10,30,14,15,886.0,64.0,5.3,23.6,483.0,458.46,353.69
2018,10,30,14,30,856.0,63.0,5.2,23.5,442.0,395.15,299.24
2018,10,30,14,45,823.0,61.0,5.15,23.4,398.0,331.62,243.68
2018,10,30,15,0,790.0,59.0,5.1,23.3,354.0,268.99,188.3
2018,10,30,15,15,699.0,63.0,5.1,23.3,300.5,203.97,133.78
2018,10,30,15,30,608.0,67.0,5.1,23.3,247.0,146.32,88.34
2018,10,30,15,45,572.0,58.5,4.35,22.4,205.0,94.88,51.23
2018,10,30,16,0,536.0,50.0,3.6,21.5,163.0,47.78,27.73
2018,10,30,16,15,522.5,41.5,3.2,20.25,128.5,32.64,22.48
2018,10,30,16,30,509.0,33.0,2.8,19.0,94.0,29.16,18.91
2018,10,30,16,45,346.5,24.0,2.45,17.75,57.0,19.83,7.24
2018,10,30,17,0,184.0,15.0,2.1,16.5,20.0,13.64,0.0
2018,10,30,17,15,92.0,7.5,2.15,16.05,10.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,31,6,15,22.0,2.5,1.35,10.0,2.0,0.0,0.0
2018,10,31,6,30,44.0,5.0,1.3,10.4,4.0,0.0,0.0
2018,10,31,6,45,106.0,16.5,1.25,10.8,22.5,72.64,0.0
2018,10,31,7,0,168.0,28.0,1.2,11.2,41.0,167.13,110.85
2018,10,31,7,15,232.5,41.5,1.45,12.05,73.5,234.37,189.43
2018,10,31,7,30,297.0,55.0,1.7,12.9,106.0,303.21,251.03
2018,10,31,7,45,339.5,68.0,1.95,13.75,143.0,360.39,300.43
2018,10,31,8,0,382.0,81.0,2.2,14.6,180.0,419.9,349.85
2018,10,31,8,15,548.5,73.0,2.25,15.15,243.5,558.41,460.12
2018,10,31,8,30,715.0,65.0,2.3,15.7,307.0,694.24,561.52
2018,10,31,8,45,781.0,60.5,2.35,16.25,356.0,761.67,608.46
2018,10,31,9,0,847.0,56.0,2.4,16.8,405.0,819.95,647.93
2018,10,31,9,15,859.0,60.0,2.5,17.35,441.0,850.09,666.94
2018,10,31,9,30,871.0,64.0,2.6,17.9,477.0,877.13,683.76
2018,10,31,9,45,876.0,68.5,2.7,18.45,507.0,895.17,694.16
2018,10,31,10,0,881.0,73.0,2.8,19.0,537.0,909.58,702.11
2018,10,31,10,15,870.5,79.0,2.9,19.55,555.0,907.93,699.02
2018,10,31,10,30,860.0,85.0,3.0,20.1,573.0,902.47,693.55
2018,10,31,10,45,881.0,81.5,3.1,20.65,594.5,910.44,697.58
2018,10,31,11,0,902.0,78.0,3.2,21.2,616.0,914.55,698.94
2018,10,31,11,15,907.5,78.0,3.3,21.6,626.5,905.11,691.5
2018,10,31,11,30,913.0,78.0,3.4,22.0,637.0,891.88,681.67
2018,10,31,11,45,916.5,77.0,3.5,22.4,639.0,872.01,667.35
2018,10,31,12,0,920.0,76.0,3.6,22.8,641.0,848.51,650.61
2018,10,31,12,15,883.5,86.0,3.55,23.1,624.5,802.37,617.44
2018,10,31,12,30,847.0,96.0,3.5,23.4,608.0,760.49,587.34
2018,10,31,12,45,772.5,115.0,3.5,23.7,573.5,693.73,538.85
2018,10,31,13,0,698.0,134.0,3.5,24.0,539.0,631.4,491.09
2018,10,31,13,15,726.0,119.5,3.45,24.2,527.5,600.47,467.4
2018,10,31,13,30,754.0,105.0,3.4,24.4,516.0,564.47,439.09
2018,10,31,13,45,684.0,118.5,3.4,24.6,476.5,501.0,388.83
2018,10,31,14,0,614.0,132.0,3.4,24.8,437.0,441.11,340.77
2018,10,31,14,15,486.0,148.0,3.4,24.8,379.0,359.88,276.56
2018,10,31,14,30,358.0,164.0,3.4,24.8,321.0,290.58,221.71
2018,10,31,14,45,375.5,144.5,3.4,24.85,295.5,257.74,193.15
2018,10,31,15,0,393.0,125.0,3.4,24.9,270.0,218.82,158.94
2018,10,31,15,15,455.5,101.0,3.4,24.9,249.0,183.1,125.28
2018,10,31,15,30,518.0,77.0,3.4,24.9,228.0,141.63,87.68
2018,10,31,15,45,415.5,72.5,2.55,23.95,180.5,92.26,54.67
2018,10,31,16,0,313.0,68.0,1.7,23.0,133.0,56.75,37.72
2018,10,31,16,15,260.5,54.0,1.6,22.05,98.5,41.18,29.53
2018,10,31,16,30,208.0,40.0,1.5,21.1,64.0,30.99,20.14
2018,10,31,16,45,139.0,25.5,1.35,20.1,38.5,20.03,6.13
2018,10,31,17,0,70.0,11.0,1.2,19.1,13.0,10.01,0.0
2018,10,31,17,15,35.0,5.5,1.2,18.85,6.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,1,6,15,15.5,2.0,1.5,11.8,1.5,0.0,0.0
2018,11,1,6,30,31.0,4.0,1.6,12.2,3.0,0.0,0.0
2018,11,1,6,45,56.0,11.0,1.65,12.6,13.5,40.37,0.0
2018,11,1,7,0,81.0,18.0,1.7,13.0,24.0,94.64,56.89
2018,11,1,7,15,40.5,29.5,1.85,13.65,32.5,64.7,48.44
2018,11,1,7,30,0.0,41.0,2.0,14.3,41.0,37.06,25.62
2018,11,1,7,45,44.5,60.5,2.15,14.95,72.0,96.07,77.15
2018,11,1,8,0,89.0,80.0,2.3,15.6,103.0,165.96,137.16
2018,11,1,8,15,203.5,100.0,2.25,16.3,165.0,297.46,247.76
2018,11,1,8,30,318.0,120.0,2.2,17.0,227.0,420.64,347.19
2018,11,1,8,45,338.5,134.5,2.15,17.75,261.0,461.89,377.48
2018,11,1,9,0,359.0,149.0,2.1,18.5,295.0,502.73,406.97
2018,11,1,9,15,421.5,150.5,2.15,19.3,337.5,581.96,465.53
2018,11,1,9,30,484.0,152.0,2.2,20.1,380.0,643.78,509.71
2018,11,1,9,45,561.5,143.0,2.3,20.85,424.0,705.75,553.15
2018,11,1,10,0,639.0,134.0,2.4,21.6,468.0,775.95,600.81
2018,11,1,10,15,771.5,101.0,2.5,22.25,522.5,851.58,651.32
2018,11,1,10,30,904.0,68.0,2.6,22.9,577.0,919.41,695.34
2018,11,1,10,45,911.0,68.5,2.7,23.5,594.5,919.51,693.19
2018,11,1,11,0,918.0,69.0,2.8,24.1,612.0,915.79,689.21
2018,11,1,11,15,922.0,69.0,2.85,24.6,621.5,904.92,680.46
2018,11,1,11,30,926.0,69.0,2.9,25.1,631.0,890.28,669.34
2018,11,1,11,45,872.5,86.5,3.0,25.55,617.5,844.01,637.2
2018,11,1,12,0,819.0,104.0,3.1,26.0,604.0,802.88,608.62
2018,11,1,12,15,814.5,104.5,3.15,26.3,597.5,773.18,587.91
2018,11,1,12,30,810.0,105.0,3.2,26.6,591.0,740.76,565.17
2018,11,1,12,45,849.0,91.5,3.2,26.9,590.5,721.78,551.71
2018,11,1,13,0,888.0,78.0,3.2,27.2,590.0,693.24,531.03
2018,11,1,13,15,878.0,77.0,3.15,27.4,567.5,646.17,495.21
2018,11,1,13,30,868.0,76.0,3.1,27.6,545.0,597.43,457.53
2018,11,1,13,45,844.0,78.0,3.05,27.75,514.5,544.55,415.89
2018,11,1,14,0,820.0,80.0,3.0,27.9,484.0,489.4,371.65
2018,11,1,14,15,816.0,74.5,2.95,27.85,453.0,435.88,327.72
2018,11,1,14,30,812.0,69.0,2.9,27.8,422.0,381.22,281.5
2018,11,1,14,45,767.0,67.5,2.8,27.8,376.0,316.37,226.96
2018,11,1,15,0,722.0,66.0,2.7,27.8,330.0,255.5,175.18
2018,11,1,15,15,693.0,61.5,2.7,27.8,289.0,199.42,127.28
2018,11,1,15,30,664.0,57.0,2.7,27.8,248.0,146.18,83.98
2018,11,1,15,45,613.5,51.5,1.95,26.55,204.0,90.75,45.69
2018,11,1,16,0,563.0,46.0,1.2,25.3,160.0,43.65,24.51
2018,11,1,16,15,445.5,41.0,1.2,24.5,116.5,32.26,21.65
2018,11,1,16,30,328.0,36.0,1.2,23.7,73.0,29.39,18.45
2018,11,1,16,45,209.5,23.5,1.2,22.95,43.0,19.48,4.27
2018,11,1,17,0,91.0,11.0,1.2,22.2,13.0,10.01,0.0
2018,11,1,17,15,45.5,5.5,1.2,21.7,6.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.25,20.65,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.25,19.8,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.15,18.15,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.05,17.15,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,2,6,15,12.5,1.5,0.85,13.8,1.0,0.0,0.0
2018,11,2,6,30,25.0,3.0,0.8,14.0,2.0,0.0,0.0
2018,11,2,6,45,179.5,14.5,0.75,14.2,26.0,110.23,0.0
2018,11,2,7,0,334.0,26.0,0.7,14.4,50.0,258.02,148.98
2018,11,2,7,15,445.0,33.0,0.75,14.9,90.5,359.59,282.65
2018,11,2,7,30,556.0,40.0,0.8,15.4,131.0,454.1,364.88
2018,11,2,7,45,620.5,45.0,0.85,15.9,176.5,528.92,425.12
2018,11,2,8,0,685.0,50.0,0.9,16.4,222.0,606.08,483.97
2018,11,2,8,15,726.0,53.5,0.9,17.05,266.5,664.79,525.74
2018,11,2,8,30,767.0,57.0,0.9,17.7,311.0,723.29,565.51
2018,11,2,8,45,795.5,59.5,0.9,18.35,353.0,769.28,594.9
2018,11,2,9,0,824.0,62.0,0.9,19.0,395.0,813.53,622.21
2018,11,2,9,15,842.5,64.0,0.95,19.85,431.5,837.4,635.29
2018,11,2,9,30,861.0,66.0,1.0,20.7,468.0,867.12,652.32
2018,11,2,9,45,874.0,68.0,1.1,21.55,499.0,888.86,664.54
2018,11,2,10,0,887.0,70.0,1.2,22.4,530.0,907.26,674.56
2018,11,2,10,15,893.0,72.0,1.3,23.05,553.5,915.71,678.61
2018,11,2,10,30,899.0,74.0,1.4,23.7,577.0,920.47,680.42
2018,11,2,10,45,907.0,75.0,1.55,24.35,595.0,922.01,680.92
2018,11,2,11,0,915.0,76.0,1.7,25.0,613.0,919.72,678.95
2018,11,2,11,15,918.5,76.0,1.85,25.4,622.5,908.35,671.71
2018,11,2,11,30,922.0,76.0,2.0,25.8,632.0,893.24,662.07
2018,11,2,11,45,922.5,76.5,2.2,26.2,634.0,872.47,649.09
2018,11,2,12,0,923.0,77.0,2.4,26.6,636.0,848.16,633.58
2018,11,2,12,15,920.5,77.5,2.5,26.75,630.0,818.05,613.85
2018,11,2,12,30,918.0,78.0,2.6,26.9,624.0,784.8,591.87
2018,11,2,12,45,907.5,78.0,2.7,27.0,607.5,742.28,563.36
2018,11,2,13,0,897.0,78.0,2.8,27.1,591.0,697.59,532.56
2018,11,2,13,15,844.5,88.0,2.8,26.95,557.0,638.4,488.69
2018,11,2,13,30,792.0,98.0,2.8,26.8,523.0,576.88,442.4
2018,11,2,13,45,828.5,84.5,2.75,26.65,508.5,541.55,414.64
2018,11,2,14,0,865.0,71.0,2.7,26.5,494.0,499.66,380.56
2018,11,2,14,15,834.0,72.0,2.6,26.3,456.0,439.83,331.78
2018,11,2,14,30,803.0,73.0,2.5,26.1,418.0,380.56,282.3
2018,11,2,14,45,745.0,74.0,2.45,25.9,370.5,314.54,227.27
2018,11,2,15,0,687.0,75.0,2.4,25.7,323.0,252.06,174.74
2018,11,2,15,15,683.0,66.0,2.4,25.7,286.5,198.6,127.91
2018,11,2,15,30,679.0,57.0,2.4,25.7,250.0,147.5,85.08
2018,11,2,15,45,614.5,52.5,1.75,24.7,204.0,91.02,46.39
2018,11,2,16,0,550.0,48.0,1.1,23.7,158.0,44.58,26.0
2018,11,2,16,15,447.5,41.0,1.1,22.8,115.0,32.4,21.91
2018,11,2,16,30,345.0,34.0,1.1,21.9,72.0,27.72,17.11
2018,11,2,16,45,217.5,22.0,1.1,20.95,42.0,18.2,2.03
2018,11,2,17,0,90.0,10.0,1.1,20.0,12.0,9.1,0.0
2018,11,2,17,15,45.0,5.0,1.15,19.5,6.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.25,18.45,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,17.15,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,3,6,15,16.5,1.5,1.65,11.5,1.0,0.0,0.0
2018,11,3,6,30,33.0,3.0,1.6,11.9,2.0,0.0,0.0
2018,11,3,6,45,210.0,13.5,1.6,12.25,26.0,125.5,0.0
2018,11,3,7,0,387.0,24.0,1.6,12.6,50.0,275.31,144.94
2018,11,3,7,15,497.0,30.0,1.9,13.65,91.5,380.09,301.73
2018,11,3,7,30,607.0,36.0,2.2,14.7,133.0,483.09,393.25
2018,11,3,7,45,668.5,40.5,2.55,15.75,179.0,556.38,454.27
2018,11,3,8,0,730.0,45.0,2.9,16.8,225.0,631.93,514.04
2018,11,3,8,15,767.5,48.5,3.1,17.55,270.0,689.03,557.24
2018,11,3,8,30,805.0,52.0,3.3,18.3,315.0,737.84,592.59
2018,11,3,8,45,831.0,54.0,3.5,19.1,356.5,781.42,622.79
2018,11,3,9,0,857.0,56.0,3.7,19.9,398.0,823.25,650.89
2018,11,3,9,15,875.0,58.0,3.75,20.65,435.5,855.88,671.14
2018,11,3,9,30,893.0,60.0,3.8,21.4,473.0,885.67,689.05
2018,11,3,9,45,905.5,61.5,3.85,22.15,504.0,906.69,700.56
2018,11,3,10,0,918.0,63.0,3.9,22.9,535.0,924.26,709.66
2018,11,3,10,15,926.5,64.0,4.0,23.55,559.5,933.87,713.84
2018,11,3,10,30,935.0,65.0,4.1,24.2,584.0,939.69,715.55
2018,11,3,10,45,940.5,66.0,4.2,24.9,601.5,938.9,712.73
2018,11,3,11,0,946.0,67.0,4.3,25.6,619.0,934.19,707.42
2018,11,3,11,15,942.5,69.5,4.35,26.05,626.5,919.47,695.84
2018,11,3,11,30,939.0,72.0,4.4,26.5,634.0,901.04,681.93
2018,11,3,11,45,942.0,72.0,4.45,27.0,637.0,881.49,667.28
2018,11,3,12,0,945.0,72.0,4.5,27.5,640.0,858.23,650.18
2018,11,3,12,15,941.5,73.0,4.5,27.7,634.0,827.4,628.46
2018,11,3,12,30,938.0,74.0,4.5,27.9,628.0,793.41,604.56
2018,11,3,12,45,811.0,106.5,4.45,28.15,577.5,707.65,543.16
2018,11,3,13,0,684.0,139.0,4.4,28.4,527.0,623.28,479.09
2018,11,3,13,15,538.0,170.0,4.35,28.4,468.5,524.35,404.02
2018,11,3,13,30,392.0,201.0,4.3,28.4,410.0,432.62,333.39
2018,11,3,13,45,335.5,197.5,4.2,28.45,369.5,376.45,289.74
2018,11,3,14,0,279.0,194.0,4.1,28.5,329.0,325.04,249.34
2018,11,3,14,15,455.0,147.5,4.0,28.35,349.5,344.0,261.69
2018,11,3,14,30,631.0,101.0,3.9,28.2,370.0,340.87,253.98
2018,11,3,14,45,411.5,120.0,3.75,28.05,289.0,245.89,180.71
2018,11,3,15,0,192.0,139.0,3.6,27.9,208.0,173.7,127.76
2018,11,3,15,15,104.5,110.5,3.6,27.9,147.5,117.91,85.6
2018,11,3,15,30,17.0,82.0,3.6,27.9,87.0,73.72,53.53
2018,11,3,15,45,26.5,65.0,2.65,26.1,71.0,58.22,40.99
2018,11,3,16,0,36.0,48.0,1.7,24.3,55.0,42.05,28.5
2018,11,3,16,15,84.5,42.0,1.65,23.05,52.5,33.52,22.77
2018,11,3,16,30,133.0,36.0,1.6,21.8,50.0,28.88,17.89
2018,11,3,16,45,70.5,21.0,1.6,20.5,28.0,17.12,0.0
2018,11,3,17,0,8.0,6.0,1.6,19.2,6.0,5.46,0.0
2018,11,3,17,15,4.0,3.0,1.6,18.75,3.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.55,17.15,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,4,6,15,14.0,1.5,1.25,10.4,1.0,0.0,0.0
2018,11,4,6,30,28.0,3.0,1.2,10.6,2.0,0.0,0.0
2018,11,4,6,45,63.0,13.5,1.2,10.8,16.0,46.15,0.0
2018,11,4,7,0,98.0,24.0,1.2,11.0,30.0,103.33,43.89
2018,11,4,7,15,141.5,39.5,1.45,11.7,57.0,161.1,127.19
2018,11,4,7,30,185.0,55.0,1.7,12.4,84.0,213.44,175.92
2018,11,4,7,45,228.5,70.5,1.9,13.1,118.0,268.95,224.67
2018,11,4,8,0,272.0,86.0,2.1,13.8,152.0,327.09,274.12
2018,11,4,8,15,300.0,100.5,1.95,14.5,186.5,373.75,311.93
2018,11,4,8,30,328.0,115.0,1.8,15.2,221.0,438.01,361.73
2018,11,4,8,45,419.5,116.0,1.7,15.85,270.0,522.06,426.87
2018,11,4,9,0,511.0,117.0,1.6,16.5,319.0,608.87,490.82
2018,11,4,9,15,520.5,127.5,1.55,17.4,350.0,637.76,508.5
2018,11,4,9,30,530.0,138.0,1.5,18.3,381.0,664.67,524.77
2018,11,4,9,45,503.0,156.0,1.5,19.2,399.0,665.7,521.92
2018,11,4,10,0,476.0,174.0,1.5,20.1,417.0,663.53,516.71
2018,11,4,10,15,531.5,166.5,1.55,20.65,449.5,703.51,544.83
2018,11,4,10,30,587.0,159.0,1.6,21.2,482.0,748.49,575.02
2018,11,4,10,45,733.5,124.5,1.7,21.8,540.5,835.31,633.47
2018,11,4,11,0,880.0,90.0,1.8,22.4,599.0,910.1,682.0
2018,11,4,11,15,920.0,82.0,1.95,22.8,622.0,912.92,683.21
2018,11,4,11,30,960.0,74.0,2.1,23.2,645.0,919.46,687.77
2018,11,4,11,45,934.5,81.0,2.2,23.55,638.0,883.88,663.71
2018,11,4,12,0,909.0,88.0,2.3,23.9,631.0,845.66,638.09
2018,11,4,12,15,881.5,92.5,2.4,24.1,614.5,807.02,612.32
2018,11,4,12,30,854.0,97.0,2.5,24.3,598.0,760.04,580.44
2018,11,4,12,45,895.0,86.5,2.65,24.5,600.5,739.25,567.04
2018,11,4,13,0,936.0,76.0,2.8,24.7,603.0,718.19,552.65
2018,11,4,13,15,921.5,75.5,2.85,24.7,578.5,667.03,514.5
2018,11,4,13,30,907.0,75.0,2.9,24.7,554.0,614.46,474.51
2018,11,4,13,45,871.0,76.0,2.95,24.7,516.0,550.84,425.18
2018,11,4,14,0,835.0,77.0,3.0,24.7,478.0,489.61,376.33
2018,11,4,14,15,811.0,74.0,3.0,24.45,440.5,429.46,327.19
2018,11,4,14,30,787.0,71.0,3.0,24.2,403.0,370.3,277.36
2018,11,4,14,45,787.0,65.5,3.0,23.95,370.5,317.6,230.79
2018,11,4,15,0,787.0,60.0,3.0,23.7,338.0,263.76,182.32
2018,11,4,15,15,689.5,63.0,3.0,23.7,284.0,197.65,127.94
2018,11,4,15,30,592.0,66.0,3.0,23.7,230.0,139.78,83.36
2018,11,4,15,45,496.5,61.5,2.75,22.35,182.0,88.81,49.66
2018,11,4,16,0,401.0,57.0,2.5,21.0,134.0,49.58,32.31
2018,11,4,16,15,348.0,45.0,2.55,19.9,98.5,36.05,25.21
2018,11,4,16,30,295.0,33.0,2.6,18.8,63.0,27.01,16.42
2018,11,4,16,45,189.5,21.5,2.6,17.65,37.0,17.97,0.0
2018,11,4,17,0,84.0,10.0,2.6,16.5,11.0,9.1,0.0
2018,11,4,17,15,42.0,5.0,2.8,15.95,5.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,5,6,45,157.5,11.0,1.9,11.7,20.5,94.44,0.0
2018,11,5,7,0,315.0,22.0,2.0,12.1,41.0,236.64,82.64
2018,11,5,7,15,442.0,28.5,2.2,12.75,81.5,342.08,270.23
2018,11,5,7,30,569.0,35.0,2.4,13.4,122.0,454.07,371.9
2018,11,5,7,45,634.0,39.0,2.65,14.05,166.0,527.39,434.34
2018,11,5,8,0,699.0,43.0,2.9,14.7,210.0,603.22,495.78
2018,11,5,8,15,740.5,45.5,3.1,15.45,254.0,660.7,540.16
2018,11,5,8,30,782.0,48.0,3.3,16.2,298.0,710.14,576.72
2018,11,5,8,45,810.5,50.5,3.5,16.9,339.5,755.83,609.36
2018,11,5,9,0,839.0,53.0,3.7,17.6,381.0,799.95,639.96
2018,11,5,9,15,854.5,55.5,3.85,18.3,417.0,830.69,659.89
2018,11,5,9,30,870.0,58.0,4.0,19.0,453.0,858.58,677.53
2018,11,5,9,45,880.0,62.0,4.15,19.7,484.5,880.46,690.66
2018,11,5,10,0,890.0,66.0,4.3,20.4,516.0,898.83,701.26
2018,11,5,10,15,900.5,66.5,4.35,21.0,540.5,909.44,706.17
2018,11,5,10,30,911.0,67.0,4.4,21.6,565.0,916.4,708.65
2018,11,5,10,45,918.0,68.0,4.45,22.15,582.5,917.06,707.01
2018,11,5,11,0,925.0,69.0,4.5,22.7,600.0,913.88,702.98
2018,11,5,11,15,929.0,69.0,4.5,23.0,610.0,902.95,694.02
2018,11,5,11,30,933.0,69.0,4.5,23.3,620.0,888.24,682.63
2018,11,5,11,45,934.0,69.0,4.55,23.65,621.5,867.26,667.22
2018,11,5,12,0,935.0,69.0,4.6,24.0,623.0,842.7,649.41
2018,11,5,12,15,934.0,68.5,4.6,24.15,617.5,812.52,627.87
2018,11,5,12,30,933.0,68.0,4.6,24.3,612.0,779.11,604.04
2018,11,5,12,45,928.5,68.0,4.6,24.45,598.5,740.69,576.55
2018,11,5,13,0,924.0,68.0,4.6,24.6,585.0,699.59,546.66
2018,11,5,13,15,917.5,67.0,4.55,24.6,564.0,653.63,511.02
2018,11,5,13,30,911.0,66.0,4.5,24.6,543.0,605.59,473.02
2018,11,5,13,45,900.5,64.5,4.45,24.6,515.0,553.04,430.65
2018,11,5,14,0,890.0,63.0,4.4,24.6,487.0,499.27,386.2
2018,11,5,14,15,874.0,61.5,4.3,24.4,453.0,442.18,338.17
2018,11,5,14,30,858.0,60.0,4.2,24.2,419.0,384.99,288.72
2018,11,5,14,45,834.5,58.0,4.1,24.05,379.5,325.09,236.09
2018,11,5,15,0,811.0,56.0,4.0,23.9,340.0,265.13,182.84
2018,11,5,15,15,776.5,53.0,4.0,23.9,296.0,204.62,130.14
2018,11,5,15,30,742.0,50.0,4.0,23.9,252.0,147.44,83.14
2018,11,5,15,45,688.0,46.0,3.1,22.65,206.5,91.51,45.03
2018,11,5,16,0,634.0,42.0,2.2,21.4,161.0,41.97,24.6
2018,11,5,16,15,541.5,36.0,2.05,20.1,117.5,31.26,21.06
2018,11,5,16,30,449.0,30.0,1.9,18.8,74.0,24.62,14.29
2018,11,5,16,45,279.0,20.0,1.7,17.55,42.5,16.74,0.0
2018,11,5,17,0,109.0,10.0,1.5,16.3,11.0,9.1,0.0
2018,11,5,17,15,54.5,5.0,1.55,15.85,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,6,6,45,160.5,11.0,1.45,8.5,20.5,95.81,0.0
2018,11,6,7,0,321.0,22.0,1.4,8.8,41.0,237.73,53.09
2018,11,6,7,15,454.5,29.5,1.7,9.75,83.0,349.32,275.86
2018,11,6,7,30,588.0,37.0,2.0,10.7,125.0,467.52,384.41
2018,11,6,7,45,655.0,42.0,2.3,11.65,171.0,544.66,450.13
2018,11,6,8,0,722.0,47.0,2.6,12.6,217.0,624.19,514.41
2018,11,6,8,15,762.0,50.5,2.75,13.25,262.0,682.8,559.77
2018,11,6,8,30,802.0,54.0,2.9,13.9,307.0,741.04,603.02
2018,11,6,8,45,830.0,56.5,3.1,14.5,349.0,787.12,636.12
2018,11,6,9,0,858.0,59.0,3.3,15.1,391.0,822.9,660.82
2018,11,6,9,15,876.0,61.5,3.3,15.7,428.5,855.94,681.88
2018,11,6,9,30,894.0,64.0,3.3,16.3,466.0,886.15,700.5
2018,11,6,9,45,905.5,66.0,3.3,16.9,497.0,906.74,712.01
2018,11,6,10,0,917.0,68.0,3.3,17.5,528.0,923.86,721.06
2018,11,6,10,15,927.0,69.0,3.25,18.15,553.0,934.67,725.23
2018,11,6,10,30,937.0,70.0,3.2,18.8,578.0,941.7,726.89
2018,11,6,10,45,943.5,70.5,3.2,19.4,595.5,941.07,723.9
2018,11,6,11,0,950.0,71.0,3.2,20.0,613.0,936.53,718.45
2018,11,6,11,15,953.0,71.5,3.2,20.5,622.5,924.97,708.64
2018,11,6,11,30,956.0,72.0,3.2,21.0,632.0,909.56,696.4
2018,11,6,11,45,957.0,72.0,3.25,21.55,634.0,888.06,680.34
2018,11,6,12,0,958.0,72.0,3.3,22.1,636.0,862.9,661.87
2018,11,6,12,15,953.5,72.5,3.35,22.45,629.0,830.5,638.91
2018,11,6,12,30,949.0,73.0,3.4,22.8,622.0,794.98,613.75
2018,11,6,12,45,941.5,73.5,3.45,23.2,607.5,754.39,584.78
2018,11,6,13,0,934.0,74.0,3.5,23.6,593.0,711.29,553.23
2018,11,6,13,15,926.5,72.5,3.45,23.75,571.0,663.71,516.54
2018,11,6,13,30,919.0,71.0,3.4,23.9,549.0,614.13,477.55
2018,11,6,13,45,907.5,70.0,3.4,24.05,520.5,561.18,435.17
2018,11,6,14,0,896.0,69.0,3.4,24.2,492.0,507.07,390.71
2018,11,6,14,15,879.0,67.0,3.25,24.15,457.0,448.71,341.78
2018,11,6,14,30,862.0,65.0,3.1,24.1,422.0,390.1,291.35
2018,11,6,14,45,839.0,62.0,3.0,24.05,381.5,328.58,237.72
2018,11,6,15,0,816.0,59.0,2.9,24.0,341.0,268.43,184.54
2018,11,6,15,15,779.5,55.5,2.9,24.0,296.5,206.79,131.34
2018,11,6,15,30,743.0,52.0,2.9,24.0,252.0,148.75,84.01
2018,11,6,15,45,689.0,47.5,2.05,22.35,206.0,92.41,45.89
2018,11,6,16,0,635.0,43.0,1.2,20.7,160.0,42.48,31.07
2018,11,6,16,15,542.5,36.5,1.2,19.95,116.5,31.88,21.56
2018,11,6,16,30,450.0,30.0,1.2,19.2,73.0,24.76,14.14
2018,11,6,16,45,279.5,19.5,1.25,18.4,41.5,16.38,0.0
2018,11,6,17,0,109.0,9.0,1.3,17.6,10.0,8.19,0.0
2018,11,6,17,15,54.5,4.5,1.3,17.1,5.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,7,6,45,153.0,10.5,1.0,9.9,19.0,91.1,0.0
2018,11,7,7,0,306.0,21.0,1.0,10.0,38.0,225.96,11.2
2018,11,7,7,15,437.0,28.5,1.25,10.7,78.0,336.54,261.63
2018,11,7,7,30,568.0,36.0,1.5,11.4,118.0,451.9,368.85
2018,11,7,7,45,635.5,40.5,1.75,12.15,163.0,527.76,433.66
2018,11,7,8,0,703.0,45.0,2.0,12.9,208.0,606.04,497.0
2018,11,7,8,15,745.0,49.0,2.05,13.6,253.0,666.03,542.64
2018,11,7,8,30,787.0,53.0,2.1,14.3,298.0,725.92,586.17
2018,11,7,8,45,815.5,55.0,2.2,15.05,339.5,771.24,617.57
2018,11,7,9,0,844.0,57.0,2.3,15.8,381.0,806.34,640.71
2018,11,7,9,15,863.0,59.0,2.45,16.5,417.5,839.28,662.33
2018,11,7,9,30,882.0,61.0,2.6,17.2,454.0,869.5,681.65
2018,11,7,9,45,894.5,63.0,2.7,17.9,485.0,890.89,694.13
2018,11,7,10,0,907.0,65.0,2.8,18.6,516.0,908.87,704.24
2018,11,7,10,15,916.5,66.0,2.9,19.15,540.5,919.24,709.49
2018,11,7,10,30,926.0,67.0,3.0,19.7,565.0,925.89,712.31
2018,11,7,10,45,932.5,67.0,3.1,20.25,582.0,924.75,709.89
2018,11,7,11,0,939.0,67.0,3.2,20.8,599.0,919.75,705.01
2018,11,7,11,15,942.0,68.0,3.2,21.15,609.0,909.07,696.23
2018,11,7,11,30,945.0,69.0,3.2,21.5,619.0,894.56,685.01
2018,11,7,11,45,946.0,68.5,3.25,21.9,620.5,872.78,669.11
2018,11,7,12,0,947.0,68.0,3.3,22.3,622.0,847.42,650.85
2018,11,7,12,15,944.5,68.0,3.3,22.55,615.5,816.43,628.78
2018,11,7,12,30,942.0,68.0,3.3,22.8,609.0,782.27,604.5
2018,11,7,12,45,937.5,67.0,3.3,23.05,594.5,742.51,576.18
2018,11,7,13,0,933.0,66.0,3.3,23.3,580.0,700.09,545.38
2018,11,7,13,15,925.0,65.0,3.35,23.35,558.5,653.0,509.51
2018,11,7,13,30,917.0,64.0,3.4,23.4,537.0,603.95,471.23
2018,11,7,13,45,905.5,62.5,3.4,23.45,508.5,550.78,428.66
2018,11,7,14,0,894.0,61.0,3.4,23.5,480.0,496.49,383.98
2018,11,7,14,15,878.0,59.5,3.4,23.4,446.0,439.43,336.05
2018,11,7,14,30,862.0,58.0,3.4,23.3,412.0,382.25,286.59
2018,11,7,14,45,839.0,56.0,3.4,23.15,372.5,322.53,234.12
2018,11,7,15,0,816.0,54.0,3.4,23.0,333.0,264.05,182.0
2018,11,7,15,15,781.5,51.0,3.4,23.0,289.5,202.17,128.15
2018,11,7,15,30,747.0,48.0,3.4,23.0,246.0,144.93,81.14
2018,11,7,15,45,693.5,44.0,2.6,21.6,201.0,88.99,43.22
2018,11,7,16,0,640.0,40.0,1.8,20.2,156.0,39.34,28.4
2018,11,7,16,15,516.5,35.0,1.7,19.0,111.0,30.47,20.4
2018,11,7,16,30,393.0,30.0,1.6,17.8,66.0,24.79,14.0
2018,11,7,16,45,230.0,18.5,1.5,16.65,36.5,15.49,0.0
2018,11,7,17,0,67.0,7.0,1.4,15.5,7.0,6.37,0.0
2018,11,7,17,15,33.5,3.5,1.45,15.1,3.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
