Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,21,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.4,7.25,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,11,8,6,45,96.5,11.5,2.75,7.5,16.5,61.75,0.0
2018,11,8,7,0,193.0,23.0,2.9,7.7,33.0,159.01,0.0
2018,11,8,7,15,321.0,35.0,3.15,8.4,72.0,278.5,217.56
2018,11,8,7,30,449.0,47.0,3.4,9.1,111.0,391.28,325.75
2018,11,8,7,45,531.0,55.0,3.65,9.85,157.0,477.22,401.92
2018,11,8,8,0,613.0,63.0,3.9,10.6,203.0,566.94,477.01
2018,11,8,8,15,665.5,68.5,4.0,11.45,249.0,634.17,530.41
2018,11,8,8,30,718.0,74.0,4.1,12.3,295.0,701.98,582.06
2018,11,8,8,45,756.0,77.5,4.15,13.1,338.5,755.27,620.61
2018,11,8,9,0,794.0,81.0,4.2,13.9,382.0,801.15,652.38
2018,11,8,9,15,822.0,82.0,4.25,14.7,420.5,840.36,678.43
2018,11,8,9,30,850.0,83.0,4.3,15.5,459.0,876.88,701.99
2018,11,8,9,45,876.0,84.5,4.4,16.25,495.0,909.29,722.72
2018,11,8,10,0,902.0,86.0,4.5,17.0,531.0,938.43,740.9
2018,11,8,10,15,914.5,87.5,4.45,17.5,557.5,951.83,747.23
2018,11,8,10,30,927.0,89.0,4.4,18.0,584.0,961.39,750.99
2018,11,8,10,45,932.5,90.5,4.4,18.5,601.5,960.72,748.12
2018,11,8,11,0,938.0,92.0,4.4,19.0,619.0,956.08,742.71
2018,11,8,11,15,941.0,93.0,4.35,19.4,629.0,936.51,726.99
2018,11,8,11,30,944.0,94.0,4.3,19.8,639.0,921.61,714.91
2018,11,8,11,45,934.5,96.5,4.25,20.15,637.5,901.63,699.54
2018,11,8,12,0,925.0,99.0,4.2,20.5,636.0,870.65,676.54
2018,11,8,12,15,929.0,96.5,4.1,20.75,631.0,841.48,655.01
2018,11,8,12,30,933.0,94.0,4.0,21.0,626.0,808.79,631.01
2018,11,8,12,45,945.0,88.0,3.9,21.25,616.0,769.63,602.4
2018,11,8,13,0,957.0,82.0,3.8,21.5,606.0,732.17,573.95
2018,11,8,13,15,945.5,82.0,3.65,21.7,583.0,682.77,535.04
2018,11,8,13,30,934.0,82.0,3.5,21.9,560.0,631.6,494.13
2018,11,8,13,45,917.0,81.5,3.4,22.05,529.5,577.43,450.25
2018,11,8,14,0,900.0,81.0,3.3,22.2,499.0,520.01,402.86
2018,11,8,14,15,877.0,79.5,3.1,22.15,462.0,458.7,351.43
2018,11,8,14,30,854.0,78.0,2.9,22.1,425.0,398.05,299.26
2018,11,8,14,45,821.0,75.5,2.65,22.1,382.5,334.32,243.77
2018,11,8,15,0,788.0,73.0,2.4,22.1,340.0,273.11,189.94
2018,11,8,15,15,747.0,68.5,2.4,22.1,294.5,211.36,136.94
2018,11,8,15,30,706.0,64.0,2.4,22.1,249.0,151.29,88.21
2018,11,8,15,45,629.0,58.5,1.8,20.2,200.5,94.35,50.26
2018,11,8,16,0,552.0,53.0,1.2,18.3,152.0,46.74,35.01
2018,11,8,16,15,406.0,43.5,1.25,17.4,104.5,35.5,24.8
2018,11,8,16,30,260.0,34.0,1.3,16.5,57.0,26.75,15.3
2018,11,8,16,45,150.5,20.0,1.4,15.55,31.5,15.9,0.0
2018,11,8,17,0,41.0,6.0,1.5,14.6,6.0,5.46,0.0
2018,11,8,17,15,20.5,3.0,1.5,14.25,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,9,6,45,110.5,11.0,1.35,7.5,16.5,68.57,0.0
2018,11,9,7,0,221.0,22.0,1.3,7.8,33.0,172.35,0.0
2018,11,9,7,15,355.5,32.5,1.2,8.7,72.0,297.32,226.72
2018,11,9,7,30,490.0,43.0,1.1,9.6,111.0,413.65,337.61
2018,11,9,7,45,567.5,50.5,1.05,10.45,157.0,496.57,407.97
2018,11,9,8,0,645.0,58.0,1.0,11.3,203.0,583.17,475.68
2018,11,9,8,15,694.0,63.0,1.0,12.05,248.5,647.66,523.69
2018,11,9,8,30,743.0,68.0,1.0,12.8,294.0,705.96,564.91
2018,11,9,8,45,776.0,72.0,1.0,13.5,337.0,756.89,599.12
2018,11,9,9,0,809.0,76.0,1.0,14.2,380.0,806.14,630.91
2018,11,9,9,15,791.5,88.5,1.1,14.85,410.0,826.16,643.03
2018,11,9,9,30,774.0,101.0,1.2,15.5,440.0,836.42,648.54
2018,11,9,9,45,738.5,119.0,1.3,16.2,460.5,833.08,644.54
2018,11,9,10,0,703.0,137.0,1.4,16.9,481.0,824.97,637.41
2018,11,9,10,15,716.0,140.5,1.4,17.35,505.5,840.41,646.1
2018,11,9,10,30,729.0,144.0,1.4,17.8,530.0,852.6,652.3
2018,11,9,10,45,738.0,146.0,1.45,18.25,547.5,856.2,653.39
2018,11,9,11,0,747.0,148.0,1.5,18.7,565.0,856.39,652.39
2018,11,9,11,15,754.0,150.0,1.5,19.05,576.5,851.39,647.67
2018,11,9,11,30,761.0,152.0,1.5,19.4,588.0,842.95,640.82
2018,11,9,11,45,763.0,152.5,1.45,19.7,591.0,825.33,627.43
2018,11,9,12,0,765.0,153.0,1.4,20.0,594.0,804.55,612.12
2018,11,9,12,15,764.5,151.5,1.4,20.25,588.5,776.67,592.51
2018,11,9,12,30,764.0,150.0,1.4,20.5,583.0,746.02,570.31
2018,11,9,12,45,759.0,147.5,1.35,20.75,569.0,708.55,542.58
2018,11,9,13,0,754.0,145.0,1.3,21.0,555.0,668.96,513.01
2018,11,9,13,15,742.5,143.0,1.3,21.05,533.5,623.91,479.78
2018,11,9,13,30,731.0,141.0,1.3,21.1,512.0,577.7,444.93
2018,11,9,13,45,706.5,138.0,1.25,21.15,480.5,522.78,402.5
2018,11,9,14,0,682.0,135.0,1.2,21.2,449.0,468.53,359.61
2018,11,9,14,15,664.0,129.0,1.15,20.9,416.0,415.26,316.78
2018,11,9,14,30,646.0,123.0,1.1,20.6,383.0,362.69,273.25
2018,11,9,14,45,612.0,116.0,1.0,20.35,343.0,305.22,225.09
2018,11,9,15,0,578.0,109.0,0.9,20.1,303.0,250.87,178.98
2018,11,9,15,15,512.0,100.0,0.9,20.1,255.0,189.25,128.78
2018,11,9,15,30,446.0,91.0,0.9,20.1,207.0,137.88,88.87
2018,11,9,15,45,340.0,77.5,0.9,18.45,156.0,87.71,55.41
2018,11,9,16,0,234.0,64.0,0.9,16.8,105.0,50.58,38.53
2018,11,9,16,15,158.5,48.0,0.9,16.15,72.0,37.95,26.98
2018,11,9,16,30,83.0,32.0,0.9,15.5,39.0,25.64,14.13
2018,11,9,16,45,45.0,18.0,0.95,14.85,21.5,16.37,0.0
2018,11,9,17,0,7.0,4.0,1.0,14.2,4.0,3.64,0.0
2018,11,9,17,15,3.5,2.0,1.0,13.85,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.55,8.6,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.45,8.4,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,10,6,45,28.0,7.0,1.0,6.7,8.5,21.16,0.0
2018,11,10,7,0,56.0,14.0,1.1,6.5,17.0,57.41,0.0
2018,11,10,7,15,125.0,32.0,1.1,6.9,46.5,141.07,105.09
2018,11,10,7,30,194.0,50.0,1.1,7.3,76.0,227.29,187.85
2018,11,10,7,45,256.5,68.0,1.1,7.65,116.0,299.53,251.84
2018,11,10,8,0,319.0,86.0,1.1,8.0,156.0,375.56,316.67
2018,11,10,8,15,368.0,100.5,1.25,8.55,198.0,439.85,370.06
2018,11,10,8,30,417.0,115.0,1.4,9.1,240.0,505.85,423.12
2018,11,10,8,45,454.5,125.5,1.55,9.65,279.5,558.49,464.13
2018,11,10,9,0,492.0,136.0,1.7,10.2,319.0,611.11,504.14
2018,11,10,9,15,521.0,143.5,1.65,10.9,354.5,652.19,532.8
2018,11,10,9,30,550.0,151.0,1.6,11.6,390.0,692.02,559.76
2018,11,10,9,45,573.5,156.5,1.6,12.25,421.0,722.9,579.91
2018,11,10,10,0,597.0,162.0,1.6,12.9,452.0,751.68,598.14
2018,11,10,10,15,614.5,165.5,1.6,13.65,476.5,770.29,608.64
2018,11,10,10,30,632.0,169.0,1.6,14.4,501.0,786.24,617.3
2018,11,10,10,45,643.5,169.5,1.6,15.15,517.0,795.8,621.46
2018,11,10,11,0,655.0,170.0,1.6,15.9,533.0,797.58,620.31
2018,11,10,11,15,654.0,171.5,1.6,16.35,539.0,786.34,610.92
2018,11,10,11,30,653.0,173.0,1.6,16.8,545.0,772.26,599.58
2018,11,10,11,45,662.0,173.0,1.65,17.25,551.0,762.11,591.59
2018,11,10,12,0,671.0,173.0,1.7,17.7,557.0,748.81,581.28
2018,11,10,12,15,639.0,181.5,1.75,17.85,544.0,709.2,552.16
2018,11,10,12,30,607.0,190.0,1.8,18.0,531.0,665.67,520.17
2018,11,10,12,45,561.0,200.0,1.85,18.15,509.5,617.86,484.33
2018,11,10,13,0,515.0,210.0,1.9,18.3,488.0,571.07,448.76
2018,11,10,13,15,505.0,204.5,1.85,18.3,468.5,533.01,419.59
2018,11,10,13,30,495.0,199.0,1.8,18.3,449.0,494.41,389.43
2018,11,10,13,45,480.0,191.0,1.75,18.35,422.5,450.48,354.6
2018,11,10,14,0,465.0,183.0,1.7,18.4,396.0,406.95,319.42
2018,11,10,14,15,444.0,172.5,1.5,18.05,363.5,359.22,280.42
2018,11,10,14,30,423.0,162.0,1.3,17.7,331.0,313.05,241.96
2018,11,10,14,45,395.5,149.0,1.1,17.4,294.5,264.42,201.13
2018,11,10,15,0,368.0,136.0,0.9,17.1,258.0,216.37,160.58
2018,11,10,15,15,300.0,119.0,0.9,17.1,209.5,163.1,117.79
2018,11,10,15,30,232.0,102.0,0.9,17.1,161.0,118.04,83.03
2018,11,10,15,45,180.5,83.5,0.9,15.85,124.0,81.43,56.53
2018,11,10,16,0,129.0,65.0,0.9,14.6,87.0,51.53,39.69
2018,11,10,16,15,92.0,46.0,0.9,14.2,59.5,37.43,26.69
2018,11,10,16,30,55.0,27.0,0.9,13.8,32.0,22.63,11.52
2018,11,10,16,45,32.0,14.5,0.95,13.45,17.0,13.19,0.0
2018,11,10,17,0,9.0,2.0,1.0,13.1,2.0,1.82,0.0
2018,11,10,17,15,4.5,1.0,1.0,12.9,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.95,5.75,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.1,5.15,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.15,4.9,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.35,4.85,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,11,11,6,45,60.5,9.0,2.45,5.3,11.5,8.19,0.0
2018,11,11,7,0,121.0,18.0,2.5,5.5,23.0,85.29,0.0
2018,11,11,7,15,243.0,32.5,2.75,6.4,59.0,229.04,169.65
2018,11,11,7,30,365.0,47.0,3.0,7.3,95.0,331.9,276.26
2018,11,11,7,45,451.5,56.5,3.2,8.2,139.0,419.34,354.62
2018,11,11,8,0,538.0,66.0,3.4,9.1,183.0,511.0,432.93
2018,11,11,8,15,596.5,73.0,3.45,9.95,228.5,582.25,490.5
2018,11,11,8,30,655.0,80.0,3.5,10.8,274.0,654.53,546.5
2018,11,11,8,45,698.5,83.5,3.5,11.6,317.0,710.81,587.87
2018,11,11,9,0,742.0,87.0,3.5,12.4,360.0,766.15,627.16
2018,11,11,9,15,760.0,93.0,3.4,13.2,396.5,801.38,649.74
2018,11,11,9,30,778.0,99.0,3.3,14.0,433.0,834.01,669.88
2018,11,11,9,45,786.5,104.0,3.2,14.8,462.5,854.13,680.45
2018,11,11,10,0,795.0,109.0,3.1,15.6,492.0,871.01,688.59
2018,11,11,10,15,803.5,110.0,2.95,16.2,513.5,879.59,690.92
2018,11,11,10,30,812.0,111.0,2.8,16.8,535.0,884.75,690.9
2018,11,11,10,45,748.0,122.5,2.65,17.45,522.5,834.96,652.04
2018,11,11,11,0,684.0,134.0,2.5,18.1,510.0,782.48,611.87
2018,11,11,11,15,737.5,126.0,2.45,18.45,537.5,807.07,628.26
2018,11,11,11,30,791.0,118.0,2.4,18.8,565.0,826.85,640.51
2018,11,11,11,45,760.5,120.5,2.35,19.2,551.5,784.75,609.13
2018,11,11,12,0,730.0,123.0,2.3,19.6,538.0,741.04,577.12
2018,11,11,12,15,724.5,122.0,2.3,19.8,530.0,711.39,555.89
2018,11,11,12,30,719.0,121.0,2.3,20.0,522.0,679.46,532.28
2018,11,11,12,45,679.0,129.0,2.35,20.2,500.5,631.05,495.64
2018,11,11,13,0,639.0,137.0,2.4,20.4,479.0,582.89,458.74
2018,11,11,13,15,719.5,122.0,2.35,20.45,493.0,586.38,460.71
2018,11,11,13,30,800.0,107.0,2.3,20.5,507.0,580.85,454.75
2018,11,11,13,45,803.0,102.5,2.25,20.5,485.5,536.28,418.63
2018,11,11,14,0,806.0,98.0,2.2,20.5,464.0,489.51,379.96
2018,11,11,14,15,786.0,94.5,2.1,20.35,429.0,432.04,332.12
2018,11,11,14,30,766.0,91.0,2.0,20.2,394.0,375.16,283.53
2018,11,11,14,45,737.5,86.0,1.9,20.05,354.0,315.1,231.58
2018,11,11,15,0,709.0,81.0,1.8,19.9,314.0,257.25,180.88
2018,11,11,15,15,665.5,75.0,1.8,19.9,270.0,198.11,130.33
2018,11,11,15,30,622.0,69.0,1.8,19.9,226.0,143.59,86.24
2018,11,11,15,45,558.0,61.0,1.4,18.1,181.5,90.79,50.46
2018,11,11,16,0,494.0,53.0,1.0,16.3,137.0,45.77,34.35
2018,11,11,16,15,392.5,42.5,1.1,15.65,96.0,35.02,24.37
2018,11,11,16,30,291.0,32.0,1.2,15.0,55.0,27.19,14.29
2018,11,11,16,45,164.0,19.0,1.25,14.4,30.0,17.28,0.0
2018,11,11,17,0,37.0,6.0,1.3,13.8,5.0,0.0,0.0
2018,11,11,17,15,18.5,3.0,1.3,13.5,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.7,5.45,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.7,4.75,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.7,4.65,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,11,12,6,45,68.0,8.5,1.65,5.1,11.0,7.73,0.0
2018,11,12,7,0,136.0,17.0,1.6,5.3,22.0,92.67,0.0
2018,11,12,7,15,257.0,30.5,1.7,6.4,57.0,229.93,164.92
2018,11,12,7,30,378.0,44.0,1.8,7.5,92.0,337.17,278.16
2018,11,12,7,45,455.5,54.0,1.9,8.6,135.0,418.57,350.56
2018,11,12,8,0,533.0,64.0,2.0,9.7,178.0,503.94,422.23
2018,11,12,8,15,583.5,72.0,2.1,10.55,221.5,569.81,474.84
2018,11,12,8,30,634.0,80.0,2.2,11.4,265.0,636.4,525.83
2018,11,12,8,45,668.0,86.0,2.3,12.2,306.0,687.35,563.08
2018,11,12,9,0,702.0,92.0,2.4,13.0,347.0,737.12,598.33
2018,11,12,9,15,716.5,99.0,2.35,13.75,382.0,769.82,619.1
2018,11,12,9,30,731.0,106.0,2.3,14.5,417.0,799.93,637.56
2018,11,12,9,45,734.0,114.0,2.25,15.2,445.5,818.27,647.28
2018,11,12,10,0,737.0,122.0,2.2,15.9,474.0,833.38,654.66
2018,11,12,10,15,751.5,124.0,2.15,16.5,498.5,848.47,662.25
2018,11,12,10,30,766.0,126.0,2.1,17.1,523.0,860.25,667.5
2018,11,12,10,45,776.0,128.0,2.1,17.65,541.0,864.62,668.29
2018,11,12,11,0,786.0,130.0,2.1,18.2,559.0,865.51,666.85
2018,11,12,11,15,792.0,130.5,2.0,18.75,569.0,857.66,658.61
2018,11,12,11,30,798.0,131.0,1.9,19.3,579.0,846.36,648.23
2018,11,12,11,45,801.0,130.0,1.85,19.85,581.0,827.45,633.32
2018,11,12,12,0,804.0,129.0,1.8,20.4,583.0,805.3,616.39
2018,11,12,12,15,790.0,132.5,1.7,20.7,574.5,771.93,591.93
2018,11,12,12,30,776.0,136.0,1.6,21.0,566.0,736.38,565.28
2018,11,12,12,45,754.0,139.5,1.55,21.3,549.0,693.33,533.06
2018,11,12,13,0,732.0,143.0,1.5,21.6,532.0,649.22,499.76
2018,11,12,13,15,723.0,139.0,1.4,21.65,511.0,604.93,466.18
2018,11,12,13,30,714.0,135.0,1.3,21.7,490.0,559.38,431.02
2018,11,12,13,45,700.0,130.5,1.2,21.75,462.5,509.69,392.05
2018,11,12,14,0,686.0,126.0,1.1,21.8,435.0,459.71,351.96
2018,11,12,14,15,664.0,121.0,1.0,21.55,401.5,405.86,308.4
2018,11,12,14,30,642.0,116.0,0.9,21.3,368.0,353.11,264.63
2018,11,12,14,45,611.0,108.5,0.8,21.0,329.0,296.68,217.39
2018,11,12,15,0,580.0,101.0,0.7,20.7,290.0,243.02,171.88
2018,11,12,15,15,534.5,92.5,0.7,20.7,248.0,188.76,126.9
2018,11,12,15,30,489.0,84.0,0.7,20.7,206.0,137.0,85.97
2018,11,12,15,45,425.5,72.5,0.8,19.2,163.5,89.23,53.56
2018,11,12,16,0,362.0,61.0,0.9,17.7,121.0,49.07,36.95
2018,11,12,16,15,266.0,46.0,0.9,17.1,82.5,35.73,24.74
2018,11,12,16,30,170.0,31.0,0.9,16.5,44.0,24.37,11.54
2018,11,12,16,45,93.5,17.0,0.95,15.95,23.5,15.46,0.0
2018,11,12,17,0,17.0,3.0,1.0,15.4,3.0,0.0,0.0
2018,11,12,17,15,8.5,1.5,1.0,15.1,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,13,6,45,5.0,4.5,1.25,7.6,4.5,0.0,0.0
2018,11,13,7,0,10.0,9.0,1.2,7.6,9.0,13.84,0.0
2018,11,13,7,15,9.0,20.0,1.2,8.0,20.5,25.35,12.47
2018,11,13,7,30,8.0,31.0,1.2,8.4,32.0,33.05,22.41
2018,11,13,7,45,4.0,44.0,1.15,8.8,44.5,43.62,32.04
2018,11,13,8,0,0.0,57.0,1.1,9.2,57.0,53.57,40.87
2018,11,13,8,15,7.0,79.5,1.4,9.85,81.5,83.26,66.81
2018,11,13,8,30,14.0,102.0,1.7,10.5,106.0,113.13,92.54
2018,11,13,8,45,23.0,119.5,1.95,11.15,127.5,138.36,114.02
2018,11,13,9,0,32.0,137.0,2.2,11.8,149.0,177.19,146.53
2018,11,13,9,15,26.0,144.5,2.2,12.45,154.5,177.97,146.24
2018,11,13,9,30,20.0,152.0,2.2,13.1,160.0,165.61,135.12
2018,11,13,9,45,23.5,159.5,2.15,13.75,170.0,174.99,142.44
2018,11,13,10,0,27.0,167.0,2.1,14.4,180.0,198.04,160.79
2018,11,13,10,15,68.5,191.5,2.1,15.0,226.5,262.09,213.44
2018,11,13,10,30,110.0,216.0,2.1,15.6,273.0,342.11,277.09
2018,11,13,10,45,89.0,223.5,2.05,16.2,270.5,312.75,251.91
2018,11,13,11,0,68.0,231.0,2.0,16.8,268.0,299.77,240.11
2018,11,13,11,15,59.5,232.0,2.0,16.95,264.5,290.13,231.91
2018,11,13,11,30,51.0,233.0,2.0,17.1,261.0,280.76,223.97
2018,11,13,11,45,69.5,235.0,1.95,17.25,273.5,294.9,235.43
2018,11,13,12,0,88.0,237.0,1.9,17.4,286.0,308.01,245.88
2018,11,13,12,15,52.5,217.5,1.75,17.35,246.5,255.13,203.12
2018,11,13,12,30,17.0,198.0,1.6,17.3,207.0,195.66,154.99
2018,11,13,12,45,23.0,201.5,1.45,17.2,213.5,202.12,160.53
2018,11,13,13,0,29.0,205.0,1.3,17.1,220.0,216.57,172.17
2018,11,13,13,15,72.5,202.0,1.15,16.95,238.0,237.61,189.66
2018,11,13,13,30,116.0,199.0,1.0,16.8,256.0,262.2,209.34
2018,11,13,13,45,133.5,195.0,0.9,16.7,257.0,259.39,206.7
2018,11,13,14,0,151.0,191.0,0.8,16.6,258.0,254.51,202.24
2018,11,13,14,15,254.0,163.0,0.75,16.2,266.0,265.14,209.44
2018,11,13,14,30,357.0,135.0,0.7,15.8,274.0,263.69,205.12
2018,11,13,14,45,433.5,115.0,0.65,15.45,266.5,244.89,185.55
2018,11,13,15,0,510.0,95.0,0.6,15.1,259.0,217.18,157.29
2018,11,13,15,15,399.0,90.5,0.6,15.1,208.0,158.48,110.53
2018,11,13,15,30,288.0,86.0,0.6,15.1,157.0,112.44,76.43
2018,11,13,15,45,252.0,71.5,0.75,14.3,124.5,76.35,50.07
2018,11,13,16,0,216.0,57.0,0.9,13.5,92.0,44.78,33.84
2018,11,13,16,15,166.5,42.0,0.95,13.15,64.0,33.5,23.19
2018,11,13,16,30,117.0,27.0,1.0,12.8,36.0,21.13,8.87
2018,11,13,16,45,66.5,14.5,1.05,12.5,19.0,13.19,0.0
2018,11,13,17,0,16.0,2.0,1.1,12.2,2.0,0.0,0.0
2018,11,13,17,15,8.0,1.0,1.1,11.95,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,14,6,45,30.5,6.5,1.3,4.65,7.5,0.0,0.0
2018,11,14,7,0,61.0,13.0,1.3,4.7,15.0,46.22,0.0
2018,11,14,7,15,139.0,29.5,1.3,5.4,43.5,155.6,100.73
2018,11,14,7,30,217.0,46.0,1.3,6.1,72.0,236.88,194.44
2018,11,14,7,45,280.5,62.5,1.25,6.8,111.0,307.76,258.66
2018,11,14,8,0,344.0,79.0,1.2,7.5,150.0,382.79,322.93
2018,11,14,8,15,391.5,92.5,1.35,8.25,190.5,445.01,374.95
2018,11,14,8,30,439.0,106.0,1.5,9.0,231.0,508.85,426.44
2018,11,14,8,45,473.0,116.5,1.7,9.7,269.5,558.88,465.72
2018,11,14,9,0,507.0,127.0,1.9,10.4,308.0,608.69,503.81
2018,11,14,9,15,549.5,131.5,1.9,11.15,346.0,657.58,539.08
2018,11,14,9,30,592.0,136.0,1.9,11.9,384.0,705.63,572.3
2018,11,14,9,45,632.5,136.0,1.9,12.7,418.0,750.52,602.26
2018,11,14,10,0,673.0,136.0,1.9,13.5,452.0,789.36,627.22
2018,11,14,10,15,690.0,138.0,2.05,14.3,476.5,806.68,637.76
2018,11,14,10,30,707.0,140.0,2.2,15.1,501.0,820.86,646.24
2018,11,14,10,45,719.5,141.5,2.3,15.9,519.0,827.24,648.8
2018,11,14,11,0,732.0,143.0,2.4,16.7,537.0,830.27,649.14
2018,11,14,11,15,736.5,143.5,2.45,17.2,545.5,821.91,641.9
2018,11,14,11,30,741.0,144.0,2.5,17.7,554.0,810.31,632.6
2018,11,14,11,45,744.0,143.0,2.5,18.25,556.0,792.65,618.68
2018,11,14,12,0,747.0,142.0,2.5,18.8,558.0,771.93,602.76
2018,11,14,12,15,727.5,147.0,2.45,19.1,548.5,737.45,576.7
2018,11,14,12,30,708.0,152.0,2.4,19.4,539.0,701.25,548.84
2018,11,14,12,45,679.5,156.0,2.4,19.65,520.5,656.4,514.76
2018,11,14,13,0,651.0,160.0,2.4,19.9,502.0,611.16,480.01
2018,11,14,13,15,639.5,156.0,2.35,19.95,481.0,568.73,447.24
2018,11,14,13,30,628.0,152.0,2.3,20.0,460.0,525.46,413.19
2018,11,14,13,45,611.5,147.0,2.2,20.05,433.0,474.46,372.48
2018,11,14,14,0,595.0,142.0,2.1,20.1,406.0,427.52,333.99
2018,11,14,14,15,571.5,135.5,1.9,19.75,373.5,376.63,291.92
2018,11,14,14,30,548.0,129.0,1.7,19.4,341.0,327.19,250.15
2018,11,14,14,45,516.0,120.0,1.45,19.1,303.5,274.55,205.31
2018,11,14,15,0,484.0,111.0,1.2,18.8,266.0,224.89,162.7
2018,11,14,15,15,416.5,99.5,1.2,18.8,219.5,169.56,117.57
2018,11,14,15,30,349.0,88.0,1.2,18.8,173.0,122.0,80.65
2018,11,14,15,45,306.0,73.5,1.1,17.15,137.0,81.69,52.03
2018,11,14,16,0,263.0,59.0,1.0,15.5,101.0,46.68,35.15
2018,11,14,16,15,193.0,42.5,1.0,15.05,68.0,32.91,22.4
2018,11,14,16,30,123.0,26.0,1.0,14.6,35.0,20.37,7.59
2018,11,14,16,45,65.0,13.5,1.0,14.15,18.0,12.28,0.0
2018,11,14,17,0,7.0,1.0,1.0,13.7,1.0,0.0,0.0
2018,11,14,17,15,3.5,0.5,0.95,13.6,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,15,6,45,20.5,5.0,1.4,5.1,5.5,0.0,0.0
2018,11,15,7,0,41.0,10.0,1.4,5.0,11.0,32.13,0.0
2018,11,15,7,15,109.5,27.0,1.4,5.7,38.0,119.86,71.26
2018,11,15,7,30,178.0,44.0,1.4,6.4,65.0,208.69,170.24
2018,11,15,7,45,242.0,61.0,1.45,7.1,102.5,279.03,234.4
2018,11,15,8,0,306.0,78.0,1.5,7.8,140.0,353.56,299.05
2018,11,15,8,15,356.5,92.0,1.7,8.4,180.5,417.31,353.22
2018,11,15,8,30,407.0,106.0,1.9,9.0,221.0,482.98,407.22
2018,11,15,8,45,446.5,116.5,2.05,9.6,259.5,536.55,449.78
2018,11,15,9,0,486.0,127.0,2.2,10.2,298.0,590.26,491.32
2018,11,15,9,15,513.0,135.0,2.2,10.85,332.5,629.86,520.01
2018,11,15,9,30,540.0,143.0,2.2,11.5,367.0,668.21,547.11
2018,11,15,9,45,560.0,149.5,2.15,12.2,396.5,696.97,565.93
2018,11,15,10,0,580.0,156.0,2.1,12.9,426.0,723.65,582.76
2018,11,15,10,15,597.5,160.0,2.15,13.55,450.5,742.77,594.65
2018,11,15,10,30,615.0,164.0,2.2,14.2,475.0,759.32,604.69
2018,11,15,10,45,628.0,165.5,2.25,14.9,492.5,766.21,607.63
2018,11,15,11,0,641.0,167.0,2.3,15.6,510.0,775.5,612.5
2018,11,15,11,15,648.5,168.0,2.3,16.05,520.0,771.49,608.07
2018,11,15,11,30,656.0,169.0,2.3,16.5,530.0,764.4,601.43
2018,11,15,11,45,660.5,168.0,2.25,16.95,532.5,749.76,589.09
2018,11,15,12,0,665.0,167.0,2.2,17.4,535.0,732.2,574.73
2018,11,15,12,15,640.5,173.0,2.15,17.55,524.5,696.7,547.51
2018,11,15,12,30,616.0,179.0,2.1,17.7,514.0,656.44,516.88
2018,11,15,12,45,580.0,185.5,2.1,17.9,495.0,612.54,483.25
2018,11,15,13,0,544.0,192.0,2.1,18.1,476.0,569.04,449.54
2018,11,15,13,15,533.5,187.0,2.05,18.15,456.5,530.53,419.63
2018,11,15,13,30,523.0,182.0,2.0,18.2,437.0,491.44,388.7
2018,11,15,13,45,508.0,174.5,1.95,18.3,410.5,447.23,353.23
2018,11,15,14,0,493.0,167.0,1.9,18.4,384.0,403.34,317.33
2018,11,15,14,15,471.0,158.0,1.7,18.05,352.5,355.68,278.01
2018,11,15,14,30,449.0,149.0,1.5,17.7,321.0,309.57,239.21
2018,11,15,14,45,419.5,137.5,1.3,17.35,285.0,260.69,197.87
2018,11,15,15,0,390.0,126.0,1.1,17.0,249.0,214.72,158.71
2018,11,15,15,15,349.5,111.5,1.1,17.0,210.0,167.21,119.17
2018,11,15,15,30,309.0,97.0,1.1,17.0,171.0,123.65,84.28
2018,11,15,15,45,253.5,79.5,1.1,15.4,132.0,83.06,55.38
2018,11,15,16,0,198.0,62.0,1.1,13.8,93.0,49.5,37.81
2018,11,15,16,15,138.0,42.5,1.1,13.35,61.0,33.74,23.18
2018,11,15,16,30,78.0,23.0,1.1,12.9,29.0,18.75,5.92
2018,11,15,16,45,41.0,12.0,1.1,12.45,15.0,10.91,0.0
2018,11,15,17,0,4.0,1.0,1.1,12.0,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.1,11.8,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.35,3.85,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,16,6,45,27.0,5.5,1.3,4.0,6.0,0.0,0.0
2018,11,16,7,0,54.0,11.0,1.3,4.1,12.0,40.24,0.0
2018,11,16,7,15,140.5,26.5,1.35,4.95,40.0,148.56,81.16
2018,11,16,7,30,227.0,42.0,1.4,5.8,68.0,237.37,193.53
2018,11,16,7,45,299.5,56.5,1.5,6.65,106.5,311.72,262.09
2018,11,16,8,0,372.0,71.0,1.6,7.5,145.0,391.11,330.9
2018,11,16,8,15,425.5,82.0,1.7,8.15,185.5,455.33,385.11
2018,11,16,8,30,479.0,93.0,1.8,8.8,226.0,521.59,438.97
2018,11,16,8,45,518.5,101.0,1.9,9.45,265.0,573.82,479.65
2018,11,16,9,0,558.0,109.0,2.0,10.1,304.0,626.06,518.83
2018,11,16,9,15,566.5,120.5,1.95,10.85,336.0,655.96,538.81
2018,11,16,9,30,575.0,132.0,1.9,11.6,368.0,683.68,556.76
2018,11,16,9,45,569.0,145.0,1.9,12.35,393.0,698.25,564.88
2018,11,16,10,0,563.0,158.0,1.9,13.1,418.0,710.03,570.77
2018,11,16,10,15,580.5,162.0,1.9,13.75,442.0,729.08,582.54
2018,11,16,10,30,598.0,166.0,1.9,14.4,466.0,745.63,592.28
2018,11,16,10,45,611.0,167.5,1.9,15.0,483.0,752.6,595.16
2018,11,16,11,0,624.0,169.0,1.9,15.6,500.0,756.79,596.23
2018,11,16,11,15,632.0,169.0,1.85,16.05,509.5,757.24,594.43
2018,11,16,11,30,640.0,169.0,1.8,16.5,519.0,749.89,587.25
2018,11,16,11,45,644.5,168.0,1.75,16.95,521.5,735.65,575.25
2018,11,16,12,0,649.0,167.0,1.7,17.4,524.0,718.56,561.3
2018,11,16,12,15,656.5,162.5,1.65,17.7,520.5,697.44,544.89
2018,11,16,12,30,664.0,158.0,1.6,18.0,517.0,673.45,526.32
2018,11,16,12,45,672.0,151.5,1.5,18.3,507.0,644.98,504.02
2018,11,16,13,0,680.0,145.0,1.4,18.6,497.0,613.75,479.44
2018,11,16,13,15,670.5,141.0,1.35,18.7,477.0,571.65,447.06
2018,11,16,13,30,661.0,137.0,1.3,18.8,457.0,528.48,413.31
2018,11,16,13,45,646.5,133.0,1.2,18.95,431.0,481.85,375.89
2018,11,16,14,0,632.0,129.0,1.1,19.1,405.0,435.07,337.56
2018,11,16,14,15,609.0,123.0,1.0,18.95,372.5,383.01,294.79
2018,11,16,14,30,586.0,117.0,0.9,18.8,340.0,332.26,252.13
2018,11,16,14,45,554.5,109.5,0.75,18.65,303.0,276.29,204.71
2018,11,16,15,0,523.0,102.0,0.6,18.5,266.0,226.24,161.74
2018,11,16,15,15,477.5,92.0,0.6,18.5,225.5,174.4,118.6
2018,11,16,15,30,432.0,82.0,0.6,18.5,185.0,127.59,81.45
2018,11,16,15,45,360.0,69.5,0.6,17.3,143.5,82.13,50.39
2018,11,16,16,0,288.0,57.0,0.6,16.1,102.0,45.34,33.82
2018,11,16,16,15,179.0,41.0,0.6,15.75,66.0,31.78,21.21
2018,11,16,16,30,70.0,25.0,0.6,15.4,30.0,20.22,5.87
2018,11,16,16,45,39.0,13.0,0.6,15.05,15.5,11.82,0.0
2018,11,16,17,0,8.0,1.0,0.6,14.7,1.0,0.0,0.0
2018,11,16,17,15,4.0,0.5,0.6,14.45,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,11,17,6,45,32.0,5.5,0.75,6.5,6.0,0.0,0.0
2018,11,17,7,0,64.0,11.0,0.7,6.5,12.0,45.71,0.0
2018,11,17,7,15,163.5,25.5,0.75,6.95,40.5,159.34,75.14
2018,11,17,7,30,263.0,40.0,0.8,7.4,69.0,257.44,206.83
2018,11,17,7,45,342.0,52.5,0.8,7.85,108.0,334.47,277.68
2018,11,17,8,0,421.0,65.0,0.8,8.3,147.0,417.23,348.17
2018,11,17,8,15,477.5,74.0,0.85,8.85,188.0,485.06,403.95
2018,11,17,8,30,534.0,83.0,0.9,9.4,229.0,554.09,458.01
2018,11,17,8,45,574.0,89.5,0.95,10.0,268.5,607.9,498.04
2018,11,17,9,0,614.0,96.0,1.0,10.6,308.0,661.02,536.32
2018,11,17,9,15,659.0,97.5,0.95,11.4,346.5,711.44,569.87
2018,11,17,9,30,704.0,99.0,0.9,12.2,385.0,760.26,601.07
2018,11,17,9,45,746.0,96.0,0.9,13.05,419.5,798.83,624.72
2018,11,17,10,0,788.0,93.0,0.9,13.9,454.0,829.22,642.31
2018,11,17,10,15,800.5,95.0,0.9,14.5,478.0,843.07,649.0
2018,11,17,10,30,813.0,97.0,0.9,15.1,502.0,853.52,653.62
2018,11,17,10,45,821.0,98.5,0.85,15.75,519.5,855.95,651.94
2018,11,17,11,0,829.0,100.0,0.8,16.4,537.0,854.82,648.1
2018,11,17,11,15,833.5,100.5,0.75,16.8,546.5,845.98,639.88
2018,11,17,11,30,838.0,101.0,0.7,17.2,556.0,833.65,629.58
2018,11,17,11,45,838.5,101.0,0.65,17.6,557.5,814.03,614.61
2018,11,17,12,0,839.0,101.0,0.6,18.0,559.0,791.18,597.7
2018,11,17,12,15,806.5,111.0,0.65,18.2,547.5,751.1,571.25
2018,11,17,12,30,774.0,121.0,0.7,18.4,536.0,713.31,545.7
2018,11,17,12,45,728.0,132.0,0.7,18.55,515.0,662.71,508.94
2018,11,17,13,0,682.0,143.0,0.7,18.7,494.0,612.31,471.88
2018,11,17,13,15,671.5,140.0,0.7,18.7,474.0,570.63,441.17
2018,11,17,13,30,661.0,137.0,0.7,18.7,454.0,527.91,408.82
2018,11,17,13,45,645.5,132.0,0.75,18.75,427.5,479.89,372.01
2018,11,17,14,0,630.0,127.0,0.8,18.8,401.0,431.84,334.05
2018,11,17,14,15,607.0,121.5,0.85,18.6,368.5,380.46,292.68
2018,11,17,14,30,584.0,116.0,0.9,18.4,336.0,330.37,251.09
2018,11,17,14,45,552.0,108.5,0.9,18.15,299.5,274.45,204.07
2018,11,17,15,0,520.0,101.0,0.9,17.9,263.0,224.52,161.32
2018,11,17,15,15,474.0,91.5,0.9,17.9,223.0,173.28,118.38
2018,11,17,15,30,428.0,82.0,0.9,17.9,183.0,127.09,81.53
2018,11,17,15,45,365.0,70.0,0.9,16.35,143.5,82.92,51.1
2018,11,17,16,0,302.0,58.0,0.9,14.8,104.0,46.28,34.77
2018,11,17,16,15,218.5,42.0,1.0,14.0,69.5,32.69,22.03
2018,11,17,16,30,135.0,26.0,1.1,13.2,35.0,20.47,5.13
2018,11,17,16,45,70.5,13.5,1.15,12.4,18.0,12.28,0.0
2018,11,17,17,0,6.0,1.0,1.2,11.6,1.0,0.0,0.0
2018,11,17,17,15,3.0,0.5,1.2,11.2,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
