Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,3,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,28,6,45,6.0,1.0,0.5,12.25,1.0,0.0,0.0
2018,11,28,7,0,12.0,2.0,0.5,12.3,2.0,0.0,0.0
2018,11,28,7,15,6.0,6.5,0.55,12.6,6.5,9.37,0.0
2018,11,28,7,30,0.0,11.0,0.6,12.9,11.0,9.66,0.56
2018,11,28,7,45,0.0,17.0,0.7,13.15,17.0,14.95,6.67
2018,11,28,8,0,0.0,23.0,0.8,13.4,23.0,20.24,11.5
2018,11,28,8,15,22.0,39.0,0.85,13.7,44.0,52.96,40.31
2018,11,28,8,30,44.0,55.0,0.9,14.0,65.0,99.02,80.27
2018,11,28,8,45,28.5,55.0,1.0,14.25,62.0,75.32,59.83
2018,11,28,9,0,13.0,55.0,1.1,14.5,59.0,62.57,48.47
2018,11,28,9,15,84.0,97.5,1.1,14.75,128.0,183.35,152.02
2018,11,28,9,30,155.0,140.0,1.1,15.0,197.0,297.51,245.64
2018,11,28,9,45,117.5,131.5,1.05,15.3,177.0,252.5,207.28
2018,11,28,10,0,80.0,123.0,1.0,15.6,157.0,207.99,169.87
2018,11,28,10,15,81.0,135.0,1.05,15.85,171.0,221.79,180.8
2018,11,28,10,30,82.0,147.0,1.1,16.1,185.0,235.12,191.01
2018,11,28,10,45,132.5,176.5,1.1,16.4,240.5,311.44,252.28
2018,11,28,11,0,183.0,206.0,1.1,16.7,296.0,386.28,310.3
2018,11,28,11,15,240.0,201.5,1.2,16.9,322.0,438.39,350.69
2018,11,28,11,30,297.0,197.0,1.3,17.1,348.0,472.38,377.2
2018,11,28,11,45,466.0,163.0,1.35,17.3,401.5,574.08,455.96
2018,11,28,12,0,635.0,129.0,1.4,17.5,455.0,658.93,519.46
2018,11,28,12,15,705.0,112.5,1.55,17.5,471.0,672.05,529.8
2018,11,28,12,30,775.0,96.0,1.7,17.5,487.0,675.8,533.82
2018,11,28,12,45,777.5,93.0,1.9,17.55,477.5,645.27,511.69
2018,11,28,13,0,780.0,90.0,2.1,17.6,468.0,612.09,487.1
2018,11,28,13,15,780.5,87.0,2.25,17.5,452.5,575.18,458.85
2018,11,28,13,30,781.0,84.0,2.4,17.4,437.0,536.03,427.92
2018,11,28,13,45,774.5,80.5,2.6,17.3,413.5,490.68,391.24
2018,11,28,14,0,768.0,77.0,2.8,17.2,390.0,444.08,352.24
2018,11,28,14,15,732.5,76.0,2.8,17.0,355.5,387.05,303.7
2018,11,28,14,30,697.0,75.0,2.8,16.8,321.0,331.68,255.47
2018,11,28,14,45,625.0,75.0,2.8,16.6,277.5,268.88,201.42
2018,11,28,15,0,553.0,75.0,2.8,16.4,234.0,212.91,153.18
2018,11,28,15,15,376.0,76.0,2.8,16.4,177.0,143.0,98.86
2018,11,28,15,30,199.0,77.0,2.8,16.4,120.0,94.35,64.96
2018,11,28,15,45,144.5,62.5,2.55,15.75,90.0,63.45,42.37
2018,11,28,16,0,90.0,48.0,2.3,15.1,60.0,40.21,27.0
2018,11,28,16,15,61.5,32.0,2.4,14.8,39.0,26.48,15.53
2018,11,28,16,30,33.0,16.0,2.5,14.5,18.0,13.7,0.0
2018,11,28,16,45,16.5,8.0,2.65,14.25,9.0,7.28,0.0
2018,11,28,17,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.8,12.55,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.15,12.4,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.15,12.65,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.2,12.85,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.35,13.15,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.65,13.9,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.7,14.1,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.95,14.45,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.0,14.6,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,14.05,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.45,13.65,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.1,13.15,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.95,12.8,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.05,12.45,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.15,12.4,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.25,12.45,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.35,12.55,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.45,12.6,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.6,12.65,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,11,29,7,15,0.0,2.0,5.8,12.75,2.0,1.82,0.0
2018,11,29,7,30,0.0,4.0,5.9,12.8,4.0,3.5,0.0
2018,11,29,7,45,0.0,5.5,6.05,12.85,5.5,4.82,0.0
2018,11,29,8,0,0.0,7.0,6.2,12.9,7.0,6.14,0.0
2018,11,29,8,15,0.0,8.0,6.25,12.95,8.0,7.02,0.35
2018,11,29,8,30,0.0,9.0,6.3,13.0,9.0,7.9,1.14
2018,11,29,8,45,22.5,29.5,6.4,13.05,36.5,49.84,38.19
2018,11,29,9,0,45.0,50.0,6.5,13.1,64.0,92.1,75.33
2018,11,29,9,15,61.0,70.0,6.4,13.15,91.0,129.39,107.66
2018,11,29,9,30,77.0,90.0,6.3,13.2,118.0,166.91,139.84
2018,11,29,9,45,61.0,118.5,6.2,13.2,142.0,173.8,144.69
2018,11,29,10,0,45.0,147.0,6.1,13.2,166.0,193.38,160.11
2018,11,29,10,15,22.5,109.0,6.0,13.2,118.5,127.27,103.56
2018,11,29,10,30,0.0,71.0,5.9,13.2,71.0,62.79,47.96
2018,11,29,10,45,16.5,93.5,5.8,13.2,101.5,103.84,83.39
2018,11,29,11,0,33.0,116.0,5.7,13.2,132.0,140.96,115.11
2018,11,29,11,15,32.5,111.0,5.7,13.3,127.0,134.19,109.24
2018,11,29,11,30,32.0,106.0,5.7,13.4,122.0,127.54,103.52
2018,11,29,11,45,22.5,111.5,5.65,13.45,123.0,124.59,100.58
2018,11,29,12,0,13.0,117.0,5.6,13.5,124.0,115.57,92.59
2018,11,29,12,15,52.5,168.0,5.55,13.6,194.5,203.96,167.34
2018,11,29,12,30,92.0,219.0,5.5,13.7,265.0,285.27,234.73
2018,11,29,12,45,76.0,181.0,5.45,13.8,218.5,228.35,187.5
2018,11,29,13,0,60.0,143.0,5.4,13.9,172.0,174.75,142.83
2018,11,29,13,15,58.0,95.0,5.25,13.95,122.0,129.31,104.89
2018,11,29,13,30,56.0,47.0,5.1,14.0,72.0,77.1,60.79
2018,11,29,13,45,126.5,85.0,5.0,14.0,137.5,152.66,124.68
2018,11,29,14,0,197.0,123.0,4.9,14.0,203.0,216.17,176.65
2018,11,29,14,15,231.0,112.5,4.6,13.9,199.0,207.63,167.93
2018,11,29,14,30,265.0,102.0,4.3,13.8,195.0,195.37,155.41
2018,11,29,14,45,263.5,89.5,4.0,13.65,173.5,170.49,132.41
2018,11,29,15,0,262.0,77.0,3.7,13.5,152.0,140.64,105.09
2018,11,29,15,15,233.0,61.0,3.7,13.5,120.5,102.51,72.08
2018,11,29,15,30,204.0,45.0,3.7,13.5,89.0,68.04,43.3
2018,11,29,15,45,113.0,28.5,2.95,12.95,52.0,32.67,17.99
2018,11,29,16,0,22.0,12.0,2.2,12.4,15.0,11.07,3.45
2018,11,29,16,15,82.0,15.0,2.15,12.1,20.0,11.54,3.64
2018,11,29,16,30,142.0,18.0,2.1,11.8,25.0,14.24,0.0
2018,11,29,16,45,71.0,9.0,2.1,11.5,12.5,8.19,0.0
2018,11,29,17,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,30,6,45,9.0,0.5,1.5,7.3,0.5,0.0,0.0
2018,11,30,7,0,18.0,1.0,1.5,7.3,1.0,0.0,0.0
2018,11,30,7,15,21.0,11.5,1.7,7.95,12.5,22.48,0.0
2018,11,30,7,30,24.0,22.0,1.9,8.6,24.0,48.04,21.46
2018,11,30,7,45,28.5,38.5,2.1,9.3,42.0,66.78,50.01
2018,11,30,8,0,33.0,55.0,2.3,10.0,60.0,89.88,71.5
2018,11,30,8,15,47.0,72.0,2.45,10.4,81.5,120.04,98.47
2018,11,30,8,30,61.0,89.0,2.6,10.8,103.0,150.48,125.3
2018,11,30,8,45,137.5,102.0,2.8,11.2,141.5,237.21,200.82
2018,11,30,9,0,214.0,115.0,3.0,11.6,180.0,329.75,279.24
2018,11,30,9,15,364.5,111.0,3.0,12.0,237.0,464.73,391.42
2018,11,30,9,30,515.0,107.0,3.0,12.4,294.0,587.87,489.6
2018,11,30,9,45,672.0,88.0,3.0,12.75,353.5,708.39,580.48
2018,11,30,10,0,829.0,69.0,3.0,13.1,413.0,816.0,658.44
2018,11,30,10,15,819.5,74.5,3.0,13.4,431.5,816.22,656.03
2018,11,30,10,30,810.0,80.0,3.0,13.7,450.0,812.95,652.03
2018,11,30,10,45,827.0,80.0,2.95,14.0,470.0,822.04,656.93
2018,11,30,11,0,844.0,80.0,2.9,14.3,490.0,827.57,659.2
2018,11,30,11,15,861.5,78.0,2.95,14.45,504.0,827.33,658.45
2018,11,30,11,30,879.0,76.0,3.0,14.6,518.0,816.05,649.85
2018,11,30,11,45,878.5,77.0,3.0,14.75,521.0,797.85,636.12
2018,11,30,12,0,878.0,78.0,3.0,14.9,524.0,782.77,624.83
2018,11,30,12,15,879.0,76.5,3.0,14.95,519.5,750.02,600.82
2018,11,30,12,30,880.0,75.0,3.0,15.0,515.0,720.55,579.32
2018,11,30,12,45,878.5,73.0,3.05,15.05,503.5,685.86,553.88
2018,11,30,13,0,877.0,71.0,3.1,15.1,492.0,648.52,524.48
2018,11,30,13,15,867.5,69.5,3.05,15.1,472.0,604.45,488.97
2018,11,30,13,30,858.0,68.0,3.0,15.1,452.0,558.71,451.37
2018,11,30,13,45,845.0,66.0,2.9,15.05,426.0,511.28,411.42
2018,11,30,14,0,832.0,64.0,2.8,15.0,400.0,460.27,367.65
2018,11,30,14,15,812.0,62.0,2.7,14.85,368.5,405.8,320.14
2018,11,30,14,30,792.0,60.0,2.6,14.7,337.0,351.71,271.74
2018,11,30,14,45,763.0,57.5,2.5,14.55,300.5,295.06,220.52
2018,11,30,15,0,734.0,55.0,2.4,14.4,264.0,240.4,170.56
2018,11,30,15,15,689.5,51.0,2.4,14.4,224.0,183.6,120.26
2018,11,30,15,30,645.0,47.0,2.4,14.4,184.0,131.24,76.55
2018,11,30,15,45,575.0,41.5,1.85,13.2,143.5,80.37,41.18
2018,11,30,16,0,505.0,36.0,1.3,12.0,103.0,35.21,19.65
2018,11,30,16,15,375.5,28.0,1.3,11.4,67.5,22.97,12.8
2018,11,30,16,30,246.0,20.0,1.3,10.8,32.0,16.93,0.0
2018,11,30,16,45,123.0,10.0,1.3,10.25,16.0,9.1,0.0
2018,11,30,17,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,1,7,15,0.0,1.5,2.85,10.25,1.5,1.36,0.0
2018,12,1,7,30,0.0,3.0,3.0,10.6,3.0,2.63,0.0
2018,12,1,7,45,6.5,6.0,3.15,10.9,7.0,10.59,3.18
2018,12,1,8,0,13.0,9.0,3.3,11.2,11.0,18.53,10.48
2018,12,1,8,15,41.5,16.5,3.25,11.35,25.5,54.04,42.14
2018,12,1,8,30,70.0,24.0,3.2,11.5,40.0,86.28,71.16
2018,12,1,8,45,35.0,23.0,3.15,11.65,31.0,51.99,40.72
2018,12,1,9,0,0.0,22.0,3.1,11.8,22.0,19.35,11.16
2018,12,1,9,15,0.5,37.0,3.3,12.0,37.0,33.01,22.99
2018,12,1,9,30,1.0,52.0,3.5,12.2,52.0,46.73,34.77
2018,12,1,9,45,1.0,65.0,3.75,12.35,65.0,58.28,44.6
2018,12,1,10,0,1.0,78.0,4.0,12.5,78.0,69.98,54.48
2018,12,1,10,15,91.5,115.5,4.15,12.6,157.0,207.17,173.5
2018,12,1,10,30,182.0,153.0,4.3,12.7,236.0,328.08,275.34
2018,12,1,10,45,459.5,130.0,4.45,12.8,349.5,566.23,472.56
2018,12,1,11,0,737.0,107.0,4.6,12.9,463.0,774.14,633.7
2018,12,1,11,15,546.5,123.0,4.7,13.0,390.0,623.89,516.28
2018,12,1,11,30,356.0,139.0,4.8,13.1,317.0,468.45,390.22
2018,12,1,11,45,271.5,127.0,4.9,13.25,263.5,377.61,315.6
2018,12,1,12,0,187.0,115.0,5.0,13.4,210.0,274.72,229.74
2018,12,1,12,15,427.5,112.5,4.95,13.45,326.0,457.28,382.72
2018,12,1,12,30,668.0,110.0,4.9,13.5,442.0,617.41,510.89
2018,12,1,12,45,363.0,115.5,4.9,13.55,295.5,384.53,320.37
2018,12,1,13,0,58.0,121.0,4.9,13.6,149.0,151.33,123.28
2018,12,1,13,15,135.5,114.5,4.85,13.55,176.0,203.44,168.18
2018,12,1,13,30,213.0,108.0,4.8,13.5,203.0,232.13,192.34
2018,12,1,13,45,324.5,118.5,4.7,13.45,253.5,296.85,245.0
2018,12,1,14,0,436.0,129.0,4.6,13.4,304.0,340.16,278.05
2018,12,1,14,15,476.5,115.5,4.5,13.25,293.0,318.16,256.95
2018,12,1,14,30,517.0,102.0,4.4,13.1,282.0,291.33,230.81
2018,12,1,14,45,543.0,88.0,4.35,12.95,259.0,257.66,198.12
2018,12,1,15,0,569.0,74.0,4.3,12.8,236.0,217.24,158.97
2018,12,1,15,15,568.5,65.0,4.3,12.8,206.0,172.99,117.63
2018,12,1,15,30,568.0,56.0,4.3,12.8,176.0,128.36,78.16
2018,12,1,15,45,488.5,49.5,3.6,12.0,136.5,79.96,44.11
2018,12,1,16,0,409.0,43.0,2.9,11.2,97.0,40.92,24.95
2018,12,1,16,15,285.5,32.5,2.7,10.75,63.5,27.15,16.08
2018,12,1,16,30,162.0,22.0,2.5,10.3,30.0,17.5,0.0
2018,12,1,16,45,81.0,11.0,2.35,9.8,15.0,10.01,0.0
2018,12,1,17,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.65,4.9,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,2,6,45,13.5,1.5,0.6,4.85,1.0,0.0,0.0
2018,12,2,7,0,27.0,3.0,0.6,4.8,2.0,0.0,0.0
2018,12,2,7,15,184.5,13.5,0.6,5.1,24.0,117.2,0.0
2018,12,2,7,30,342.0,24.0,0.6,5.4,46.0,265.22,106.51
2018,12,2,7,45,455.5,31.0,0.6,5.7,83.5,373.09,296.16
2018,12,2,8,0,569.0,38.0,0.6,6.0,121.0,466.16,382.69
2018,12,2,8,15,634.0,42.5,0.55,6.45,162.5,537.67,441.77
2018,12,2,8,30,699.0,47.0,0.5,6.9,204.0,610.35,498.24
2018,12,2,8,45,739.5,49.5,0.45,7.4,243.5,662.43,536.28
2018,12,2,9,0,780.0,52.0,0.4,7.9,283.0,713.55,571.81
2018,12,2,9,15,804.5,55.0,0.45,8.35,319.0,751.03,597.77
2018,12,2,9,30,829.0,58.0,0.5,8.8,355.0,786.24,621.55
2018,12,2,9,45,845.5,60.5,0.55,9.25,385.5,811.44,637.82
2018,12,2,10,0,862.0,63.0,0.6,9.7,416.0,825.35,646.12
2018,12,2,10,15,875.0,64.0,0.7,10.05,441.0,839.25,655.69
2018,12,2,10,30,888.0,65.0,0.8,10.4,466.0,849.8,662.93
2018,12,2,10,45,896.5,66.0,0.9,10.7,484.0,853.02,665.28
2018,12,2,11,0,905.0,67.0,1.0,11.0,502.0,852.64,665.28
2018,12,2,11,15,910.0,67.0,1.1,11.3,512.5,844.41,659.91
2018,12,2,11,30,915.0,67.0,1.2,11.6,523.0,832.59,652.15
2018,12,2,11,45,917.0,67.5,1.25,11.95,526.5,815.41,639.89
2018,12,2,12,0,919.0,68.0,1.3,12.3,530.0,794.78,625.29
2018,12,2,12,15,917.5,67.5,1.4,12.45,525.5,766.95,606.6
2018,12,2,12,30,916.0,67.0,1.5,12.6,521.0,736.06,585.56
2018,12,2,12,45,912.0,66.0,1.55,12.75,509.0,699.94,560.01
2018,12,2,13,0,908.0,65.0,1.6,12.9,497.0,661.22,530.46
2018,12,2,13,15,899.0,64.0,1.6,12.8,477.5,617.07,495.99
2018,12,2,13,30,890.0,63.0,1.6,12.7,458.0,571.11,459.21
2018,12,2,13,45,875.0,62.0,1.55,12.65,432.0,520.48,417.43
2018,12,2,14,0,860.0,61.0,1.5,12.6,406.0,469.07,373.84
2018,12,2,14,15,831.5,60.5,1.35,12.3,372.0,413.0,325.39
2018,12,2,14,30,803.0,60.0,1.2,12.0,338.0,356.58,275.54
2018,12,2,14,45,626.5,72.5,1.05,11.7,275.0,268.62,203.06
2018,12,2,15,0,450.0,85.0,0.9,11.4,212.0,195.85,144.45
2018,12,2,15,15,403.0,76.0,0.9,11.4,177.0,149.72,104.85
2018,12,2,15,30,356.0,67.0,0.9,11.4,142.0,108.69,71.09
2018,12,2,15,45,277.0,56.5,0.9,10.6,107.0,69.26,43.02
2018,12,2,16,0,198.0,46.0,0.9,9.8,72.0,39.06,25.3
2018,12,2,16,15,145.5,32.0,0.95,9.4,47.0,24.97,14.39
2018,12,2,16,30,93.0,18.0,1.0,9.0,22.0,14.21,0.0
2018,12,2,16,45,46.5,9.0,1.05,8.6,11.0,8.19,0.0
2018,12,2,17,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.35,2.3,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,3,6,45,12.5,1.5,1.3,2.3,1.0,0.0,0.0
2018,12,3,7,0,25.0,3.0,1.3,2.3,2.0,0.0,0.0
2018,12,3,7,15,64.0,12.5,1.45,3.05,15.0,47.65,0.0
2018,12,3,7,30,103.0,22.0,1.6,3.8,28.0,116.34,33.63
2018,12,3,7,45,163.0,35.0,1.75,4.55,54.0,187.5,149.88
2018,12,3,8,0,223.0,48.0,1.9,5.3,80.0,248.41,209.3
2018,12,3,8,15,204.0,66.0,1.95,5.9,102.5,249.38,212.85
2018,12,3,8,30,185.0,84.0,2.0,6.5,125.0,263.08,225.33
2018,12,3,8,45,260.0,93.0,2.0,7.1,162.5,333.31,286.28
2018,12,3,9,0,335.0,102.0,2.0,7.7,200.0,423.77,361.33
2018,12,3,9,15,395.5,107.5,2.0,8.45,237.5,483.97,409.54
2018,12,3,9,30,456.0,113.0,2.0,9.2,275.0,544.77,456.92
2018,12,3,9,45,650.5,88.5,2.0,9.9,341.5,687.98,566.12
2018,12,3,10,0,845.0,64.0,2.0,10.6,408.0,819.38,660.12
2018,12,3,10,15,843.0,68.0,2.05,10.85,428.5,824.51,661.39
2018,12,3,10,30,841.0,72.0,2.1,11.1,449.0,826.18,661.54
2018,12,3,10,45,839.5,75.0,2.15,11.3,464.0,823.53,658.81
2018,12,3,11,0,838.0,78.0,2.2,11.5,479.0,817.49,653.78
2018,12,3,11,15,811.0,86.5,2.25,11.65,481.5,793.68,636.06
2018,12,3,11,30,784.0,95.0,2.3,11.8,484.0,766.95,616.38
2018,12,3,11,45,699.5,115.5,2.35,11.95,464.0,710.63,574.69
2018,12,3,12,0,615.0,136.0,2.4,12.1,444.0,649.4,527.97
2018,12,3,12,15,654.0,123.0,2.4,12.15,448.0,644.54,524.79
2018,12,3,12,30,693.0,110.0,2.4,12.2,452.0,634.9,517.35
2018,12,3,12,45,623.5,125.5,2.4,12.3,428.0,578.36,472.03
2018,12,3,13,0,554.0,141.0,2.4,12.4,404.0,518.45,424.03
2018,12,3,13,15,700.5,106.0,2.35,12.45,425.0,549.38,448.2
2018,12,3,13,30,847.0,71.0,2.3,12.5,446.0,559.09,454.03
2018,12,3,13,45,714.5,90.5,2.25,12.5,394.0,472.19,382.84
2018,12,3,14,0,582.0,110.0,2.2,12.5,342.0,393.3,317.83
2018,12,3,14,15,402.5,122.5,2.05,12.3,277.0,295.24,237.58
2018,12,3,14,30,223.0,135.0,1.9,12.1,212.0,213.26,170.85
2018,12,3,14,45,114.0,109.5,1.8,11.9,148.5,137.67,109.08
2018,12,3,15,0,5.0,84.0,1.7,11.7,85.0,75.55,59.31
2018,12,3,15,15,42.0,67.0,1.7,11.7,76.0,67.93,51.16
2018,12,3,15,30,79.0,50.0,1.7,11.7,67.0,55.67,38.65
2018,12,3,15,45,49.5,38.0,1.6,10.65,48.0,37.4,24.5
2018,12,3,16,0,20.0,26.0,1.5,9.6,29.0,23.54,14.0
2018,12,3,16,15,20.5,17.0,1.55,9.25,19.0,14.9,6.28
2018,12,3,16,30,21.0,8.0,1.6,8.9,9.0,6.78,0.0
2018,12,3,16,45,10.5,4.0,1.6,8.55,4.5,3.64,0.0
2018,12,3,17,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.3,6.15,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.45,6.15,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,4,7,15,0.0,3.0,2.8,6.35,3.0,2.73,0.0
2018,12,4,7,30,0.0,6.0,2.9,6.6,6.0,5.26,0.0
2018,12,4,7,45,0.0,9.0,3.05,6.9,9.0,7.9,0.75
2018,12,4,8,0,0.0,12.0,3.2,7.2,12.0,10.53,3.37
2018,12,4,8,15,0.0,15.0,3.2,7.65,15.0,13.18,5.81
2018,12,4,8,30,0.0,18.0,3.2,8.1,18.0,15.82,8.2
2018,12,4,8,45,0.0,34.5,3.25,8.6,34.5,30.39,20.99
2018,12,4,9,0,0.0,51.0,3.3,9.1,51.0,45.01,33.73
2018,12,4,9,15,6.0,79.0,3.35,9.75,81.0,77.17,61.74
2018,12,4,9,30,12.0,107.0,3.4,10.4,111.0,111.85,91.47
2018,12,4,9,45,11.0,109.5,3.45,11.0,113.5,112.18,91.35
2018,12,4,10,0,10.0,112.0,3.5,11.6,116.0,112.82,91.51
2018,12,4,10,15,5.0,88.0,3.5,12.0,90.0,83.07,65.81
2018,12,4,10,30,0.0,64.0,3.5,12.4,64.0,56.56,42.87
2018,12,4,10,45,0.0,67.5,3.45,12.8,67.5,59.68,45.41
2018,12,4,11,0,0.0,71.0,3.4,13.2,71.0,62.79,47.93
2018,12,4,11,15,0.0,73.5,3.25,13.45,73.5,65.02,49.72
2018,12,4,11,30,0.0,76.0,3.1,13.7,76.0,67.24,51.52
2018,12,4,11,45,2.0,91.5,3.0,13.9,92.5,82.94,64.75
2018,12,4,12,0,4.0,107.0,2.9,14.1,109.0,99.14,78.31
2018,12,4,12,15,9.0,142.5,2.65,14.15,147.0,137.25,110.13
2018,12,4,12,30,14.0,178.0,2.4,14.2,185.0,175.95,142.03
2018,12,4,12,45,12.5,173.0,2.15,14.2,179.0,168.93,136.11
2018,12,4,13,0,11.0,168.0,1.9,14.2,173.0,162.12,130.5
2018,12,4,13,15,8.5,160.0,1.75,14.05,164.0,151.96,122.21
2018,12,4,13,30,6.0,152.0,1.6,13.9,155.0,142.13,114.22
2018,12,4,13,45,4.0,132.0,1.45,13.75,134.0,121.42,97.17
2018,12,4,14,0,2.0,112.0,1.3,13.6,113.0,101.35,80.58
2018,12,4,14,15,1.0,98.5,1.4,13.2,99.0,88.27,69.83
2018,12,4,14,30,0.0,85.0,1.5,12.8,85.0,75.48,59.2
2018,12,4,14,45,0.0,74.0,1.55,12.35,74.0,65.52,50.86
2018,12,4,15,0,0.0,63.0,1.6,11.9,63.0,55.67,42.5
2018,12,4,15,15,0.0,53.5,1.6,11.9,53.5,47.24,35.18
2018,12,4,15,30,0.0,44.0,1.6,11.9,44.0,38.83,27.78
2018,12,4,15,45,0.0,34.5,1.55,11.0,34.5,30.42,20.39
2018,12,4,16,0,0.0,25.0,1.5,10.1,25.0,22.02,12.89
2018,12,4,16,15,10.5,17.0,1.55,9.75,17.5,15.27,6.51
2018,12,4,16,30,21.0,9.0,1.6,9.4,10.0,8.04,0.0
2018,12,4,16,45,10.5,4.5,1.6,9.05,5.0,4.09,0.0
2018,12,4,17,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.55,8.2,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,5,7,15,19.0,3.0,2.5,8.3,4.0,13.43,0.0
2018,12,5,7,30,38.0,6.0,2.6,8.4,8.0,39.92,0.0
2018,12,5,7,45,43.5,7.5,2.65,8.55,12.0,49.39,34.82
2018,12,5,8,0,49.0,9.0,2.7,8.7,16.0,54.68,42.21
2018,12,5,8,15,24.5,10.5,2.7,8.9,14.0,32.96,23.67
2018,12,5,8,30,0.0,12.0,2.7,9.1,12.0,10.54,3.54
2018,12,5,8,45,0.0,17.5,2.75,9.3,17.5,15.38,7.82
2018,12,5,9,0,0.0,23.0,2.8,9.5,23.0,20.23,12.08
2018,12,5,9,15,8.0,49.0,2.75,9.9,52.0,49.7,38.05
2018,12,5,9,30,16.0,75.0,2.7,10.3,81.0,86.51,70.03
2018,12,5,9,45,38.0,116.5,2.7,10.65,131.5,152.88,127.12
2018,12,5,10,0,60.0,158.0,2.7,11.0,182.0,221.89,185.06
2018,12,5,10,15,37.5,158.0,2.65,11.4,173.5,199.56,164.93
2018,12,5,10,30,15.0,158.0,2.6,11.8,165.0,165.03,134.9
2018,12,5,10,45,19.0,152.5,2.6,12.2,161.5,160.78,131.25
2018,12,5,11,0,23.0,147.0,2.6,12.6,158.0,167.53,136.7
2018,12,5,11,15,112.5,179.0,2.55,12.85,234.0,291.01,240.5
2018,12,5,11,30,202.0,211.0,2.5,13.1,310.0,397.46,326.82
2018,12,5,11,45,163.5,216.5,2.4,13.4,297.0,366.91,300.16
2018,12,5,12,0,125.0,222.0,2.3,13.7,284.0,337.36,275.01
2018,12,5,12,15,115.0,219.0,2.2,13.85,275.5,320.45,260.98
2018,12,5,12,30,105.0,216.0,2.1,14.0,267.0,292.44,238.12
2018,12,5,12,45,91.5,201.5,2.0,14.1,245.5,262.08,213.33
2018,12,5,13,0,78.0,187.0,1.9,14.2,224.0,233.08,189.53
2018,12,5,13,15,57.5,175.5,1.85,14.15,202.0,204.44,165.92
2018,12,5,13,30,37.0,164.0,1.8,14.1,180.0,177.7,143.8
2018,12,5,13,45,104.5,160.5,1.75,14.05,202.5,212.97,173.24
2018,12,5,14,0,172.0,157.0,1.7,14.0,225.0,233.93,189.74
2018,12,5,14,15,126.5,131.5,1.6,13.75,179.5,179.52,144.59
2018,12,5,14,30,81.0,106.0,1.5,13.5,134.0,130.36,103.84
2018,12,5,14,45,134.5,97.0,1.45,13.3,137.5,132.6,103.9
2018,12,5,15,0,188.0,88.0,1.4,13.1,141.0,131.16,99.68
2018,12,5,15,15,218.5,81.0,1.4,13.1,133.5,117.77,85.55
2018,12,5,15,30,249.0,74.0,1.4,13.1,126.0,100.52,68.63
2018,12,5,15,45,212.5,60.0,1.25,12.25,97.5,68.26,44.11
2018,12,5,16,0,176.0,46.0,1.1,11.4,69.0,40.43,25.99
2018,12,5,16,15,126.0,32.0,1.15,11.0,45.0,25.72,14.69
2018,12,5,16,30,76.0,18.0,1.2,10.6,21.0,14.71,0.0
2018,12,5,16,45,38.0,9.0,1.25,10.2,10.5,8.19,0.0
2018,12,5,17,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,6,7,15,84.0,8.5,1.7,6.35,13.0,54.87,0.0
2018,12,6,7,30,168.0,17.0,2.0,6.8,26.0,146.49,0.0
2018,12,6,7,45,326.5,27.0,2.3,7.3,64.5,282.64,219.54
2018,12,6,8,0,485.0,37.0,2.6,7.8,103.0,412.33,342.78
2018,12,6,8,15,554.5,43.0,2.6,8.25,142.5,484.11,406.65
2018,12,6,8,30,624.0,49.0,2.6,8.7,182.0,551.88,463.63
2018,12,6,8,45,669.0,52.0,2.6,9.15,220.5,606.39,507.68
2018,12,6,9,0,714.0,55.0,2.6,9.6,259.0,660.28,549.43
2018,12,6,9,15,744.5,58.0,2.6,10.15,294.5,701.52,579.75
2018,12,6,9,30,775.0,61.0,2.6,10.7,330.0,740.89,607.75
2018,12,6,9,45,798.0,62.5,2.55,11.25,361.0,769.79,626.84
2018,12,6,10,0,821.0,64.0,2.5,11.8,392.0,795.96,643.54
2018,12,6,10,15,834.0,65.5,2.4,12.25,416.5,810.66,651.41
2018,12,6,10,30,847.0,67.0,2.3,12.7,441.0,822.07,656.88
2018,12,6,10,45,855.5,68.5,2.25,13.15,459.0,818.29,651.78
2018,12,6,11,0,864.0,70.0,2.2,13.6,477.0,819.19,650.34
2018,12,6,11,15,869.0,70.5,2.15,13.9,488.0,812.42,643.82
2018,12,6,11,30,874.0,71.0,2.1,14.2,499.0,802.2,635.05
2018,12,6,11,45,875.0,71.0,2.05,14.5,502.0,784.77,621.27
2018,12,6,12,0,876.0,71.0,2.0,14.8,505.0,764.1,605.35
2018,12,6,12,15,874.5,70.5,2.0,14.9,501.0,737.81,586.31
2018,12,6,12,30,873.0,70.0,2.0,15.0,497.0,708.59,565.18
2018,12,6,12,45,868.0,70.0,2.0,15.15,486.0,674.79,540.39
2018,12,6,13,0,863.0,70.0,2.0,15.3,475.0,638.56,511.85
2018,12,6,13,15,854.0,69.0,2.0,15.35,456.5,596.53,478.55
2018,12,6,13,30,845.0,68.0,2.0,15.4,438.0,555.62,445.24
2018,12,6,13,45,831.0,66.5,2.0,15.4,413.0,506.65,404.98
2018,12,6,14,0,817.0,65.0,2.0,15.4,388.0,456.91,362.99
2018,12,6,14,15,797.5,63.0,1.95,15.25,357.5,403.84,317.25
2018,12,6,14,30,778.0,61.0,1.9,15.1,327.0,351.1,270.55
2018,12,6,14,45,749.0,58.0,1.85,14.95,291.5,295.02,220.36
2018,12,6,15,0,720.0,55.0,1.8,14.8,256.0,240.91,171.3
2018,12,6,15,15,676.0,51.0,1.8,14.8,217.0,185.17,122.03
2018,12,6,15,30,632.0,47.0,1.8,14.8,178.0,133.74,78.88
2018,12,6,15,45,562.5,41.5,1.35,13.55,138.5,83.54,43.28
2018,12,6,16,0,493.0,36.0,0.9,12.3,99.0,39.04,20.41
2018,12,6,16,15,368.5,27.5,0.95,11.95,64.5,22.61,12.15
2018,12,6,16,30,244.0,19.0,1.0,11.6,30.0,16.05,0.0
2018,12,6,16,45,122.0,9.5,1.0,11.2,15.0,8.64,0.0
2018,12,6,17,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,6.15,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,7,15,41.5,9.5,0.85,6.25,11.5,31.86,0.0
2018,12,7,7,30,83.0,19.0,0.8,6.6,23.0,86.04,0.0
2018,12,7,7,45,129.5,33.0,0.8,6.9,46.5,149.24,112.64
2018,12,7,8,0,176.0,47.0,0.8,7.2,70.0,200.49,165.63
2018,12,7,8,15,240.5,60.0,0.85,7.6,103.5,280.95,236.02
2018,12,7,8,30,305.0,73.0,0.9,8.0,137.0,350.32,295.46
2018,12,7,8,45,454.0,71.0,1.0,8.35,188.0,471.09,395.89
2018,12,7,9,0,603.0,69.0,1.1,8.7,239.0,595.88,493.31
2018,12,7,9,15,480.5,96.0,1.05,9.05,242.5,535.37,444.35
2018,12,7,9,30,358.0,123.0,1.0,9.4,246.0,474.86,394.17
2018,12,7,9,45,393.0,129.0,0.95,9.75,275.5,513.44,424.08
2018,12,7,10,0,428.0,135.0,0.9,10.1,305.0,551.09,451.57
2018,12,7,10,15,457.0,137.5,0.85,10.65,329.5,577.99,470.0
2018,12,7,10,30,486.0,140.0,0.8,11.2,354.0,603.14,486.82
2018,12,7,10,45,647.0,112.0,0.8,11.8,408.5,708.6,563.07
2018,12,7,11,0,808.0,84.0,0.8,12.4,463.0,797.19,622.7
2018,12,7,11,15,847.0,77.0,0.75,13.0,482.5,809.53,627.35
2018,12,7,11,30,886.0,70.0,0.7,13.6,502.0,810.24,625.08
2018,12,7,11,45,888.5,69.5,0.7,14.2,505.5,793.26,611.79
2018,12,7,12,0,891.0,69.0,0.7,14.8,509.0,772.95,596.58
2018,12,7,12,15,890.5,68.5,0.75,15.15,505.5,747.14,578.96
2018,12,7,12,30,890.0,68.0,0.8,15.5,502.0,718.3,559.21
2018,12,7,12,45,886.0,67.5,0.85,15.85,491.0,684.16,535.57
2018,12,7,13,0,882.0,67.0,0.9,16.2,480.0,647.48,508.02
2018,12,7,13,15,873.0,66.0,0.95,16.2,461.5,604.85,476.0
2018,12,7,13,30,864.0,65.0,1.0,16.2,443.0,560.45,441.71
2018,12,7,13,45,850.0,64.0,1.05,16.2,418.0,511.94,403.18
2018,12,7,14,0,836.0,63.0,1.1,16.2,393.0,464.19,363.87
2018,12,7,14,15,815.5,61.0,1.05,16.0,362.0,409.87,318.04
2018,12,7,14,30,795.0,59.0,1.0,15.8,331.0,355.94,271.22
2018,12,7,14,45,764.5,56.5,0.95,15.6,295.0,299.09,221.19
2018,12,7,15,0,734.0,54.0,0.9,15.4,259.0,244.31,172.25
2018,12,7,15,15,690.0,50.0,0.9,15.4,219.5,187.79,122.84
2018,12,7,15,30,646.0,46.0,0.9,15.4,180.0,135.57,79.35
2018,12,7,15,45,575.5,40.5,0.85,14.2,140.0,84.43,43.2
2018,12,7,16,0,505.0,35.0,0.8,13.0,100.0,41.43,21.73
2018,12,7,16,15,379.0,27.5,0.85,12.6,65.5,22.63,12.12
2018,12,7,16,30,253.0,20.0,0.9,12.2,31.0,17.05,0.0
2018,12,7,16,45,126.5,10.0,0.95,11.85,15.5,9.1,0.0
2018,12,7,17,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,8,7,15,125.0,10.0,1.1,5.25,16.0,78.81,0.0
2018,12,8,7,30,250.0,20.0,1.1,5.8,32.0,194.76,0.0
2018,12,8,7,45,375.5,28.5,1.1,6.35,67.0,314.34,236.59
2018,12,8,8,0,501.0,37.0,1.1,6.9,102.0,421.34,345.56
2018,12,8,8,15,572.0,42.5,1.2,7.4,142.0,493.93,409.72
2018,12,8,8,30,643.0,48.0,1.3,7.9,182.0,562.43,466.62
2018,12,8,8,45,688.0,51.5,1.45,8.4,221.0,618.01,511.49
2018,12,8,9,0,733.0,55.0,1.6,8.9,260.0,672.97,554.21
2018,12,8,9,15,764.0,58.0,1.7,9.6,296.5,715.05,584.99
2018,12,8,9,30,795.0,61.0,1.8,10.3,333.0,755.21,613.5
2018,12,8,9,45,817.5,62.5,1.9,11.0,364.5,784.05,632.98
2018,12,8,10,0,840.0,64.0,2.0,11.7,396.0,810.08,650.14
2018,12,8,10,15,855.0,65.5,2.05,12.2,421.5,826.7,660.31
2018,12,8,10,30,870.0,67.0,2.1,12.7,447.0,831.89,662.28
2018,12,8,10,45,878.5,68.0,2.2,13.2,465.5,835.66,663.86
2018,12,8,11,0,887.0,69.0,2.3,13.7,484.0,835.94,663.01
2018,12,8,11,15,892.0,69.5,2.25,13.95,495.0,829.12,656.57
