Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,11,30,897.0,70.0,2.2,14.2,506.0,818.77,647.82
2018,12,8,11,45,891.5,72.0,2.2,14.45,508.0,798.49,632.5
2018,12,8,12,0,886.0,74.0,2.2,14.7,510.0,775.09,615.13
2018,12,8,12,15,888.0,73.5,2.15,14.75,507.5,751.29,597.62
2018,12,8,12,30,890.0,73.0,2.1,14.8,505.0,724.31,577.85
2018,12,8,12,45,821.5,83.5,2.1,14.85,475.5,664.0,532.75
2018,12,8,13,0,753.0,94.0,2.1,14.9,446.0,601.66,484.31
2018,12,8,13,15,803.0,83.0,2.05,14.9,445.0,585.75,471.26
2018,12,8,13,30,853.0,72.0,2.0,14.9,444.0,565.5,453.68
2018,12,8,13,45,838.0,70.5,1.95,14.85,418.5,515.74,412.57
2018,12,8,14,0,823.0,69.0,1.9,14.8,393.0,465.27,369.97
2018,12,8,14,15,802.0,66.5,1.7,14.55,361.5,410.81,322.94
2018,12,8,14,30,781.0,64.0,1.5,14.3,330.0,356.83,275.17
2018,12,8,14,45,750.0,61.0,1.35,14.1,294.0,300.0,224.46
2018,12,8,15,0,719.0,58.0,1.2,13.9,258.0,245.33,175.09
2018,12,8,15,15,672.5,53.5,1.2,13.9,218.5,188.63,125.25
2018,12,8,15,30,626.0,49.0,1.2,13.9,179.0,136.54,81.6
2018,12,8,15,45,545.5,43.5,1.1,12.65,138.5,83.81,43.96
2018,12,8,16,0,465.0,38.0,1.0,11.4,98.0,41.81,22.35
2018,12,8,16,15,332.0,28.5,1.05,10.9,63.0,23.49,12.9
2018,12,8,16,30,199.0,19.0,1.1,10.4,28.0,16.01,0.0
2018,12,8,16,45,99.5,9.5,1.15,9.95,14.0,8.64,0.0
2018,12,8,17,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,9,7,15,9.0,7.0,0.85,6.3,7.5,11.37,0.0
2018,12,9,7,30,18.0,14.0,0.8,6.5,15.0,30.04,0.0
2018,12,9,7,45,11.5,28.0,0.8,6.7,29.0,41.42,26.24
2018,12,9,8,0,5.0,42.0,0.8,6.9,43.0,46.98,34.38
2018,12,9,8,15,13.0,58.0,0.95,7.2,60.5,69.65,54.91
2018,12,9,8,30,21.0,74.0,1.1,7.5,78.0,101.47,83.06
2018,12,9,8,45,19.5,84.0,1.25,7.8,88.5,109.1,89.9
2018,12,9,9,0,18.0,94.0,1.4,8.1,99.0,107.37,88.48
2018,12,9,9,15,22.0,105.5,1.4,8.4,112.5,132.12,109.77
2018,12,9,9,30,26.0,117.0,1.4,8.7,126.0,147.18,122.47
2018,12,9,9,45,76.0,121.5,1.35,8.95,151.0,191.47,161.44
2018,12,9,10,0,126.0,126.0,1.3,9.2,176.0,251.45,212.42
2018,12,9,10,15,83.0,125.5,1.35,9.45,159.0,212.69,178.19
2018,12,9,10,30,40.0,125.0,1.4,9.7,142.0,160.03,132.52
2018,12,9,10,45,20.5,127.5,1.4,9.9,136.0,145.05,119.07
2018,12,9,11,0,1.0,130.0,1.4,10.1,130.0,121.19,98.03
2018,12,9,11,15,1.5,112.0,1.5,10.15,112.5,102.86,82.57
2018,12,9,11,30,2.0,94.0,1.6,10.2,95.0,85.49,67.84
2018,12,9,11,45,1.0,93.5,1.75,10.25,94.0,84.11,66.63
2018,12,9,12,0,0.0,93.0,1.9,10.3,93.0,82.81,65.46
2018,12,9,12,15,1.5,109.0,1.9,10.25,109.5,99.13,79.39
2018,12,9,12,30,3.0,125.0,1.9,10.2,126.0,115.52,93.3
2018,12,9,12,45,7.5,144.0,1.95,10.2,147.5,136.92,111.46
2018,12,9,13,0,12.0,163.0,2.0,10.2,169.0,158.16,129.37
2018,12,9,13,15,21.5,143.0,1.95,10.1,152.5,143.4,117.27
2018,12,9,13,30,31.0,123.0,1.9,10.0,136.0,133.13,108.88
2018,12,9,13,45,81.0,130.0,1.9,9.95,162.5,170.49,140.72
2018,12,9,14,0,131.0,137.0,1.9,9.9,189.0,195.67,161.37
2018,12,9,14,15,176.0,132.0,1.8,9.75,195.5,201.44,165.04
2018,12,9,14,30,221.0,127.0,1.7,9.6,202.0,206.73,167.45
2018,12,9,14,45,171.0,110.0,1.6,9.45,164.5,160.5,128.06
2018,12,9,15,0,121.0,93.0,1.5,9.3,127.0,117.43,91.77
2018,12,9,15,15,116.0,84.0,1.5,9.3,112.5,99.81,75.88
2018,12,9,15,30,111.0,75.0,1.5,9.3,98.0,82.58,60.59
2018,12,9,15,45,75.5,57.5,1.25,8.75,71.5,56.27,39.7
2018,12,9,16,0,40.0,40.0,1.0,8.2,45.0,34.71,23.07
2018,12,9,16,15,34.5,26.5,0.95,8.0,29.5,22.31,12.18
2018,12,9,16,30,29.0,13.0,0.9,7.8,14.0,11.3,0.0
2018,12,9,16,45,14.5,6.5,0.9,7.55,7.0,5.91,0.0
2018,12,9,17,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,10,7,15,0.5,4.5,1.35,6.0,4.5,4.37,0.0
2018,12,10,7,30,1.0,9.0,1.5,6.3,9.0,8.78,0.0
2018,12,10,7,45,2.0,23.0,1.7,6.55,23.0,22.18,11.04
2018,12,10,8,0,3.0,37.0,1.9,6.8,37.0,38.23,26.84
2018,12,10,8,15,29.0,50.5,2.0,7.15,56.0,76.65,61.37
2018,12,10,8,30,55.0,64.0,2.1,7.5,75.0,123.1,102.76
2018,12,10,8,45,47.0,83.0,2.25,7.85,94.0,128.82,107.84
2018,12,10,9,0,39.0,102.0,2.4,8.2,113.0,145.66,122.11
2018,12,10,9,15,31.5,113.5,2.55,8.65,123.0,151.23,126.45
2018,12,10,9,30,24.0,125.0,2.7,9.1,133.0,156.68,130.53
2018,12,10,9,45,45.5,125.5,2.85,9.6,142.5,171.49,143.58
2018,12,10,10,0,67.0,126.0,3.0,10.1,152.0,187.6,157.58
2018,12,10,10,15,35.5,119.5,3.05,10.6,133.5,151.42,125.4
2018,12,10,10,30,4.0,113.0,3.1,11.1,115.0,107.48,86.65
2018,12,10,10,45,2.0,101.0,3.15,11.55,102.0,93.01,74.11
2018,12,10,11,0,0.0,89.0,3.2,12.0,89.0,79.29,62.21
2018,12,10,11,15,2.5,111.5,3.15,12.35,112.5,103.22,82.4
2018,12,10,11,30,5.0,134.0,3.1,12.7,136.0,127.47,102.63
2018,12,10,11,45,22.5,162.0,3.05,13.05,173.0,169.47,137.95
2018,12,10,12,0,40.0,190.0,3.0,13.4,210.0,223.1,182.21
2018,12,10,12,15,159.0,188.0,3.0,13.55,265.0,318.4,262.55
2018,12,10,12,30,278.0,186.0,3.0,13.7,320.0,405.77,334.01
2018,12,10,12,45,542.0,133.5,2.95,13.9,388.0,526.97,432.45
2018,12,10,13,0,806.0,81.0,2.9,14.1,456.0,620.09,504.98
2018,12,10,13,15,838.0,72.0,2.9,14.15,448.5,595.58,483.95
2018,12,10,13,30,870.0,63.0,2.9,14.2,441.0,563.24,456.93
2018,12,10,13,45,859.0,61.0,2.9,14.25,416.5,515.19,416.51
2018,12,10,14,0,848.0,59.0,2.9,14.3,392.0,466.0,374.14
2018,12,10,14,15,829.5,57.0,2.75,14.15,361.5,412.79,327.39
2018,12,10,14,30,811.0,55.0,2.6,14.0,331.0,360.22,279.98
2018,12,10,14,45,783.0,52.5,2.45,13.85,295.5,303.5,228.45
2018,12,10,15,0,755.0,50.0,2.3,13.7,260.0,248.52,177.92
2018,12,10,15,15,712.0,47.0,2.3,13.7,221.0,192.09,127.33
2018,12,10,15,30,669.0,44.0,2.3,13.7,182.0,139.74,82.65
2018,12,10,15,45,601.5,38.5,1.7,12.25,142.0,87.34,44.53
2018,12,10,16,0,534.0,33.0,1.1,10.8,102.0,42.63,21.13
2018,12,10,16,15,406.5,26.0,1.15,10.35,67.0,23.23,12.76
2018,12,10,16,30,279.0,19.0,1.2,9.9,32.0,16.06,0.0
2018,12,10,16,45,139.5,9.5,1.25,9.4,16.0,8.64,0.0
2018,12,10,17,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.5,2.95,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.35,2.3,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.25,2.25,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,11,7,15,128.0,9.0,1.35,2.95,14.0,78.95,0.0
2018,12,11,7,30,256.0,18.0,1.5,3.6,28.0,167.56,0.0
2018,12,11,7,45,400.0,25.0,1.7,4.3,63.5,311.29,224.47
2018,12,11,8,0,544.0,32.0,1.9,5.0,99.0,433.0,358.11
2018,12,11,8,15,613.5,37.0,1.95,5.6,139.5,506.26,424.38
2018,12,11,8,30,683.0,42.0,2.0,6.2,180.0,581.41,487.57
2018,12,11,8,45,727.0,45.0,2.05,6.85,219.5,636.13,531.75
2018,12,11,9,0,771.0,48.0,2.1,7.5,259.0,690.29,573.55
2018,12,11,9,15,795.5,51.0,2.05,8.1,294.5,727.87,600.48
2018,12,11,9,30,820.0,54.0,2.0,8.7,330.0,763.33,624.82
2018,12,11,9,45,836.0,57.0,1.95,9.35,361.0,781.23,635.24
2018,12,11,10,0,852.0,60.0,1.9,10.0,392.0,804.16,649.16
2018,12,11,10,15,864.5,62.0,1.8,10.5,417.0,819.67,657.18
2018,12,11,10,30,877.0,64.0,1.7,11.0,442.0,831.89,662.73
2018,12,11,10,45,884.0,65.0,1.65,11.5,460.0,834.73,662.1
2018,12,11,11,0,891.0,66.0,1.6,12.0,478.0,834.07,659.17
2018,12,11,11,15,895.5,66.5,1.65,12.45,489.0,827.17,653.24
2018,12,11,11,30,900.0,67.0,1.7,12.9,500.0,816.75,644.98
2018,12,11,11,45,899.5,67.5,1.75,13.35,503.5,798.88,631.55
2018,12,11,12,0,899.0,68.0,1.8,13.8,507.0,777.72,615.9
2018,12,11,12,15,898.5,67.5,1.85,14.0,503.5,752.16,597.68
2018,12,11,12,30,898.0,67.0,1.9,14.2,500.0,723.53,577.22
2018,12,11,12,45,893.5,65.5,1.95,14.4,488.5,688.06,551.62
2018,12,11,13,0,889.0,64.0,2.0,14.6,477.0,650.07,522.26
2018,12,11,13,15,880.0,63.0,2.0,14.6,458.5,607.61,488.71
2018,12,11,13,30,871.0,62.0,2.0,14.6,440.0,563.34,452.96
2018,12,11,13,45,857.0,60.5,2.0,14.6,415.0,514.36,412.59
2018,12,11,14,0,843.0,59.0,2.0,14.6,390.0,464.51,370.39
2018,12,11,14,15,822.0,57.5,1.85,14.45,359.0,412.2,324.83
2018,12,11,14,30,801.0,56.0,1.7,14.3,328.0,358.59,277.14
2018,12,11,14,45,771.0,53.0,1.5,14.1,292.0,301.28,225.69
2018,12,11,15,0,741.0,50.0,1.3,13.9,256.0,245.96,175.43
2018,12,11,15,15,697.5,47.0,1.3,13.9,217.5,190.22,125.92
2018,12,11,15,30,654.0,44.0,1.3,13.9,179.0,138.61,82.13
2018,12,11,15,45,583.0,39.0,0.95,12.95,139.5,87.21,44.8
2018,12,11,16,0,512.0,34.0,0.6,12.0,100.0,43.92,22.0
2018,12,11,16,15,362.5,26.5,0.7,11.55,64.5,21.65,11.49
2018,12,11,16,30,213.0,19.0,0.8,11.1,29.0,15.99,0.0
2018,12,11,16,45,106.5,9.5,0.9,10.65,14.5,8.64,0.0
2018,12,11,17,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,12,12,7,15,47.5,6.0,2.75,7.35,8.0,5.46,0.0
2018,12,12,7,30,95.0,12.0,3.0,7.5,16.0,66.85,0.0
2018,12,12,7,45,237.0,24.0,3.2,7.6,49.0,215.84,150.05
2018,12,12,8,0,379.0,36.0,3.4,7.7,82.0,335.63,277.38
2018,12,12,8,15,431.0,41.5,3.45,8.05,112.5,390.65,330.39
2018,12,12,8,30,483.0,47.0,3.5,8.4,143.0,447.46,381.12
2018,12,12,8,45,244.5,44.0,3.5,8.75,93.0,263.43,227.05
2018,12,12,9,0,6.0,41.0,3.5,9.1,43.0,40.82,30.19
2018,12,12,9,15,3.0,45.5,3.55,9.6,46.5,42.53,31.63
2018,12,12,9,30,0.0,50.0,3.6,10.1,50.0,44.12,32.8
2018,12,12,9,45,108.5,91.0,3.6,10.6,133.0,193.74,164.81
2018,12,12,10,0,217.0,132.0,3.6,11.1,216.0,351.55,297.9
2018,12,12,10,15,545.5,98.0,3.65,11.6,328.0,609.97,509.79
2018,12,12,10,30,874.0,64.0,3.7,12.1,440.0,828.85,674.41
2018,12,12,10,45,892.5,63.0,3.7,12.55,461.0,838.78,678.23
2018,12,12,11,0,911.0,62.0,3.7,13.0,482.0,845.13,681.06
2018,12,12,11,15,917.0,62.5,3.8,13.3,494.0,839.42,676.02
2018,12,12,11,30,923.0,63.0,3.9,13.6,506.0,830.07,668.51
2018,12,12,11,45,926.0,62.5,3.95,13.9,510.0,813.45,655.52
2018,12,12,12,0,929.0,62.0,4.0,14.2,514.0,793.35,640.09
2018,12,12,12,15,925.0,63.0,4.05,14.4,510.5,766.48,619.93
2018,12,12,12,30,921.0,64.0,4.1,14.6,507.0,736.59,597.54
2018,12,12,12,45,913.0,64.5,4.15,14.8,495.5,700.52,570.42
2018,12,12,13,0,905.0,65.0,4.2,15.0,484.0,662.05,539.61
2018,12,12,13,15,897.5,63.5,4.2,15.0,466.0,619.37,504.94
2018,12,12,13,30,890.0,62.0,4.2,15.0,448.0,574.73,467.93
2018,12,12,13,45,872.0,60.0,4.15,14.95,420.5,522.36,423.86
2018,12,12,14,0,854.0,58.0,4.1,14.9,393.0,469.46,378.3
2018,12,12,14,15,779.0,62.0,3.8,14.7,349.0,399.96,318.7
2018,12,12,14,30,704.0,66.0,3.5,14.5,305.0,334.28,261.64
2018,12,12,14,45,722.5,57.5,3.2,14.25,280.0,291.69,221.0
2018,12,12,15,0,741.0,49.0,2.9,14.0,255.0,246.03,176.81
2018,12,12,15,15,684.0,48.5,2.9,14.0,216.5,190.02,127.01
2018,12,12,15,30,627.0,48.0,2.9,14.0,178.0,139.58,84.38
2018,12,12,15,45,424.5,45.5,2.2,12.25,125.0,78.71,44.0
2018,12,12,16,0,222.0,43.0,1.5,10.5,72.0,41.19,24.76
2018,12,12,16,15,230.0,30.5,1.5,9.95,50.5,23.93,13.43
2018,12,12,16,30,238.0,18.0,1.5,9.4,29.0,15.02,0.0
2018,12,12,16,45,119.0,9.0,1.5,8.8,14.5,8.19,0.0
2018,12,12,17,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,13,7,15,115.0,8.5,1.35,5.0,12.5,7.73,0.0
2018,12,13,7,30,230.0,17.0,1.4,5.6,25.0,150.5,0.0
2018,12,13,7,45,374.0,24.5,1.4,6.2,59.5,300.67,203.49
2018,12,13,8,0,518.0,32.0,1.4,6.8,94.0,413.56,337.3
2018,12,13,8,15,591.5,37.0,1.65,7.4,133.5,488.88,406.21
2018,12,13,8,30,665.0,42.0,1.9,8.0,173.0,566.27,471.81
2018,12,13,8,45,710.5,45.5,2.15,8.6,213.0,622.36,518.17
2018,12,13,9,0,756.0,49.0,2.4,9.2,253.0,678.05,562.48
2018,12,13,9,15,785.0,51.5,2.5,9.85,289.0,718.37,592.57
2018,12,13,9,30,814.0,54.0,2.6,10.5,325.0,756.75,620.28
2018,12,13,9,45,834.0,56.5,2.7,11.1,356.5,777.37,634.11
2018,12,13,10,0,854.0,59.0,2.8,11.7,388.0,803.08,651.55
2018,12,13,10,15,868.5,60.0,2.85,12.15,413.5,819.11,661.57
2018,12,13,10,30,883.0,61.0,2.9,12.6,439.0,831.9,669.23
2018,12,13,10,45,892.0,62.0,2.95,13.05,458.0,836.66,671.06
2018,12,13,11,0,901.0,63.0,3.0,13.5,477.0,837.88,670.46
2018,12,13,11,15,906.5,63.5,3.05,13.75,489.0,831.96,665.3
2018,12,13,11,30,912.0,64.0,3.1,14.0,501.0,822.46,657.72
2018,12,13,11,45,914.0,64.0,3.15,14.3,505.0,805.98,645.05
2018,12,13,12,0,916.0,64.0,3.2,14.6,509.0,786.09,630.02
2018,12,13,12,15,912.5,64.5,3.2,14.75,505.5,759.39,610.13
2018,12,13,12,30,909.0,65.0,3.2,14.9,502.0,729.69,588.08
2018,12,13,12,45,901.0,66.0,3.25,15.05,491.0,694.7,562.23
2018,12,13,13,0,893.0,67.0,3.3,15.2,480.0,657.3,532.64
2018,12,13,13,15,883.5,66.5,3.25,15.2,462.0,615.1,498.5
2018,12,13,13,30,874.0,66.0,3.2,15.2,444.0,571.08,462.22
2018,12,13,13,45,859.5,64.5,3.15,15.2,419.0,521.79,420.96
2018,12,13,14,0,845.0,63.0,3.1,15.2,394.0,473.39,379.31
2018,12,13,14,15,824.0,61.0,2.9,14.95,363.0,418.8,331.77
2018,12,13,14,30,803.0,59.0,2.7,14.7,332.0,364.57,283.38
2018,12,13,14,45,771.5,57.0,2.45,14.45,296.5,307.69,232.05
2018,12,13,15,0,740.0,55.0,2.2,14.2,261.0,252.9,182.01
2018,12,13,15,15,695.0,51.0,2.2,14.2,221.5,195.81,131.12
2018,12,13,15,30,650.0,47.0,2.2,14.2,182.0,143.05,86.11
2018,12,13,15,45,576.0,42.0,1.7,12.45,142.0,91.46,48.44
2018,12,13,16,0,502.0,37.0,1.2,10.7,102.0,46.11,23.23
2018,12,13,16,15,369.5,29.0,1.25,10.15,67.0,23.96,13.51
2018,12,13,16,30,237.0,21.0,1.3,9.6,32.0,17.95,0.0
2018,12,13,16,45,118.5,10.5,1.3,9.05,16.0,9.55,0.0
2018,12,13,17,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,14,7,15,8.0,1.5,1.8,9.0,2.0,0.0,0.0
2018,12,14,7,30,16.0,3.0,1.9,9.4,4.0,12.1,0.0
2018,12,14,7,45,8.0,5.0,2.0,9.75,5.5,10.29,1.36
2018,12,14,8,0,0.0,7.0,2.1,10.1,7.0,6.14,0.0
2018,12,14,8,15,0.0,8.5,2.3,10.6,8.5,7.46,0.71
2018,12,14,8,30,0.0,10.0,2.5,11.1,10.0,8.78,1.92
2018,12,14,8,45,0.0,19.0,2.7,11.6,19.0,16.7,8.82
2018,12,14,9,0,0.0,28.0,2.9,12.1,28.0,24.65,15.72
2018,12,14,9,15,8.0,66.5,3.15,12.5,69.0,66.02,51.63
2018,12,14,9,30,16.0,105.0,3.4,12.9,110.0,114.31,92.93
2018,12,14,9,45,8.0,66.5,3.65,13.25,69.0,65.38,50.82
2018,12,14,10,0,0.0,28.0,3.9,13.6,28.0,24.66,15.56
2018,12,14,10,15,6.0,63.5,4.0,13.8,66.0,61.14,46.94
2018,12,14,10,30,12.0,99.0,4.1,14.0,104.0,99.96,79.89
2018,12,14,10,45,11.5,129.5,4.2,14.15,134.5,130.56,105.32
2018,12,14,11,0,11.0,160.0,4.3,14.3,165.0,161.93,131.17
2018,12,14,11,15,13.0,150.0,4.35,14.4,156.0,151.6,122.49
2018,12,14,11,30,15.0,140.0,4.4,14.5,147.0,141.87,114.39
2018,12,14,11,45,138.0,148.5,4.45,14.55,215.5,268.61,222.82
2018,12,14,12,0,261.0,157.0,4.5,14.6,284.0,380.9,316.19
2018,12,14,12,15,154.0,129.0,4.5,14.65,204.0,260.74,215.87
2018,12,14,12,30,47.0,101.0,4.5,14.7,124.0,128.83,104.25
2018,12,14,12,45,53.0,118.0,4.45,14.8,143.0,148.24,120.54
2018,12,14,13,0,59.0,135.0,4.4,14.9,162.0,167.17,136.15
2018,12,14,13,15,38.5,124.5,4.35,14.85,142.0,141.26,114.14
2018,12,14,13,30,18.0,114.0,4.3,14.8,122.0,112.72,89.99
2018,12,14,13,45,19.5,100.5,4.25,14.8,108.5,103.52,82.34
2018,12,14,14,0,21.0,87.0,4.2,14.8,95.0,90.01,70.96
2018,12,14,14,15,84.5,99.5,4.0,14.65,128.5,132.14,106.06
2018,12,14,14,30,148.0,112.0,3.8,14.5,162.0,162.42,129.86
2018,12,14,14,45,125.5,105.5,3.6,14.35,145.0,139.81,110.21
2018,12,14,15,0,103.0,99.0,3.4,14.2,128.0,119.42,92.69
2018,12,14,15,15,54.0,80.5,3.4,14.2,95.5,83.28,63.19
2018,12,14,15,30,5.0,62.0,3.4,14.2,63.0,55.19,41.11
2018,12,14,15,45,2.5,48.0,2.8,13.4,48.5,42.24,30.02
2018,12,14,16,0,0.0,34.0,2.2,12.6,34.0,29.81,19.21
2018,12,14,16,15,9.5,23.0,2.1,12.25,23.5,20.23,10.46
2018,12,14,16,30,19.0,12.0,2.0,11.9,13.0,10.52,0.0
2018,12,14,16,45,9.5,6.0,1.9,11.55,6.5,5.46,0.0
2018,12,14,17,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,15,7,15,11.5,5.5,0.95,8.8,6.0,0.0,0.0
2018,12,15,7,30,23.0,11.0,1.0,9.2,12.0,23.43,0.0
2018,12,15,7,45,22.5,24.5,1.0,9.55,26.5,43.37,22.61
2018,12,15,8,0,22.0,38.0,1.0,9.9,41.0,60.47,44.94
2018,12,15,8,15,37.0,55.0,1.15,10.25,61.5,92.09,73.49
2018,12,15,8,30,52.0,72.0,1.3,10.6,82.0,123.5,101.37
2018,12,15,8,45,101.0,88.0,1.45,11.0,113.0,191.97,160.87
2018,12,15,9,0,150.0,104.0,1.6,11.4,144.0,250.09,210.7
2018,12,15,9,15,309.5,101.5,1.65,11.9,198.5,402.95,338.39
2018,12,15,9,30,469.0,99.0,1.7,12.4,253.0,531.62,441.49
2018,12,15,9,45,543.0,94.5,1.75,12.95,289.5,597.99,490.78
2018,12,15,10,0,617.0,90.0,1.8,13.5,326.0,657.69,534.16
2018,12,15,10,15,421.0,132.0,1.75,14.0,298.0,538.96,439.88
2018,12,15,10,30,225.0,174.0,1.7,14.5,270.0,407.86,332.97
2018,12,15,10,45,199.5,179.0,1.65,15.05,267.0,372.89,304.67
2018,12,15,11,0,174.0,184.0,1.6,15.6,264.0,353.59,287.84
2018,12,15,11,15,120.0,192.5,1.55,15.85,248.0,315.14,255.3
2018,12,15,11,30,66.0,201.0,1.5,16.1,232.0,263.28,212.18
2018,12,15,11,45,111.0,204.0,1.45,16.35,257.5,312.58,252.23
2018,12,15,12,0,156.0,207.0,1.4,16.6,283.0,345.52,278.36
2018,12,15,12,15,101.5,197.5,1.4,16.75,247.0,275.35,221.55
2018,12,15,12,30,47.0,188.0,1.4,16.9,211.0,221.49,177.4
2018,12,15,12,45,109.0,192.0,1.35,17.0,243.0,276.02,222.22
2018,12,15,13,0,171.0,196.0,1.3,17.1,275.0,314.34,252.85
2018,12,15,13,15,128.5,183.0,1.25,17.1,241.0,265.87,213.48
2018,12,15,13,30,86.0,170.0,1.2,17.1,207.0,212.8,170.6
2018,12,15,13,45,69.5,147.5,1.15,17.1,176.5,176.38,141.09
2018,12,15,14,0,53.0,125.0,1.1,17.1,146.0,142.15,113.05
2018,12,15,14,15,50.0,123.0,1.0,16.95,141.5,135.78,107.72
2018,12,15,14,30,47.0,121.0,0.9,16.8,137.0,129.55,102.37
2018,12,15,14,45,69.0,105.0,0.8,16.65,125.5,118.14,92.16
2018,12,15,15,0,91.0,89.0,0.7,16.5,114.0,107.2,81.8
2018,12,15,15,15,118.0,84.5,0.7,16.5,112.0,102.09,75.62
2018,12,15,15,30,145.0,80.0,0.7,16.5,110.0,94.61,67.35
2018,12,15,15,45,120.5,63.5,0.8,15.45,85.0,66.42,45.12
2018,12,15,16,0,96.0,47.0,0.9,14.4,60.0,42.65,27.64
2018,12,15,16,15,73.0,32.5,1.0,13.85,40.0,26.03,15.05
2018,12,15,16,30,50.0,18.0,1.1,13.3,20.0,14.72,0.0
2018,12,15,16,45,25.0,9.0,1.15,12.75,10.0,8.19,0.0
2018,12,15,17,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.0,1.6,10.45,1.0,0.0,0.0
2018,12,16,7,30,0.0,2.0,1.7,10.9,2.0,1.82,0.0
2018,12,16,7,45,0.0,4.0,1.8,11.35,4.0,3.5,0.0
2018,12,16,8,0,0.0,6.0,1.9,11.8,6.0,5.26,0.0
2018,12,16,8,15,0.0,7.0,2.15,12.15,7.0,6.14,0.0
2018,12,16,8,30,0.0,8.0,2.4,12.5,8.0,7.02,0.37
2018,12,16,8,45,0.0,18.5,2.65,12.85,18.5,16.26,8.37
2018,12,16,9,0,0.0,29.0,2.9,13.2,29.0,25.53,16.39
2018,12,16,9,15,0.5,54.0,3.0,13.5,54.0,48.07,35.77
2018,12,16,9,30,1.0,79.0,3.1,13.8,79.0,72.91,56.93
2018,12,16,9,45,0.5,70.0,3.2,14.05,70.0,62.38,47.82
2018,12,16,10,0,0.0,61.0,3.3,14.3,61.0,53.89,40.47
2018,12,16,10,15,1.0,49.0,3.4,14.45,49.5,44.08,32.1
2018,12,16,10,30,2.0,37.0,3.5,14.6,38.0,34.3,23.75
2018,12,16,10,45,1.0,40.5,3.55,14.8,41.0,36.56,25.58
2018,12,16,11,0,0.0,44.0,3.6,15.0,44.0,38.83,27.4
2018,12,16,11,15,0.0,58.0,3.55,15.0,58.0,51.24,37.88
2018,12,16,11,30,0.0,72.0,3.5,15.0,72.0,63.68,48.33
2018,12,16,11,45,0.0,82.5,3.4,15.0,82.5,73.02,56.16
2018,12,16,12,0,0.0,93.0,3.3,15.0,93.0,82.86,64.39
2018,12,16,12,15,3.0,96.5,3.2,15.0,98.0,88.37,69.1
2018,12,16,12,30,6.0,100.0,3.1,15.0,103.0,93.71,73.67
2018,12,16,12,45,3.0,78.0,3.05,14.95,79.5,71.05,54.62
2018,12,16,13,0,0.0,56.0,3.0,14.9,56.0,49.47,36.4
2018,12,16,13,15,0.0,61.5,3.0,14.9,61.5,54.34,40.57
2018,12,16,13,30,0.0,67.0,3.0,14.9,67.0,59.22,44.75
2018,12,16,13,45,0.0,55.0,3.05,14.85,55.0,48.57,35.78
2018,12,16,14,0,0.0,43.0,3.1,14.8,43.0,37.93,26.79
2018,12,16,14,15,0.0,43.5,3.1,14.7,43.5,38.36,27.22
2018,12,16,14,30,0.0,44.0,3.1,14.6,44.0,38.8,27.64
2018,12,16,14,45,0.0,33.5,3.15,14.5,33.5,29.51,19.71
2018,12,16,15,0,0.0,23.0,3.2,14.4,23.0,20.23,11.75
2018,12,16,15,15,0.0,18.5,3.2,14.4,18.5,16.26,8.31
2018,12,16,15,30,0.0,14.0,3.2,14.4,14.0,12.3,4.86
2018,12,16,15,45,0.0,12.0,3.05,14.05,12.0,10.53,3.28
2018,12,16,16,0,0.0,10.0,2.9,13.7,10.0,8.77,1.65
2018,12,16,16,15,4.0,7.5,2.9,13.6,7.5,6.71,0.0
2018,12,16,16,30,8.0,5.0,2.9,13.5,5.0,4.58,0.0
2018,12,16,16,45,4.0,2.5,2.9,13.4,2.5,2.27,0.0
2018,12,16,17,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,17,7,15,57.5,6.5,1.2,8.1,8.0,0.0,0.0
2018,12,17,7,30,115.0,13.0,1.2,8.7,16.0,78.62,0.0
2018,12,17,7,45,181.0,25.5,1.2,9.35,41.0,175.54,98.32
2018,12,17,8,0,247.0,38.0,1.2,10.0,66.0,247.97,198.62
2018,12,17,8,15,447.0,39.0,1.35,10.45,114.5,395.57,326.75
2018,12,17,8,30,647.0,40.0,1.5,10.9,163.0,547.27,450.16
2018,12,17,8,45,585.0,54.0,1.6,11.4,184.0,542.11,447.72
2018,12,17,9,0,523.0,68.0,1.7,11.9,205.0,525.18,435.75
2018,12,17,9,15,561.0,74.0,1.65,12.25,240.0,572.58,472.46
2018,12,17,9,30,599.0,80.0,1.6,12.6,275.0,619.13,506.73
2018,12,17,9,45,660.0,79.0,1.55,13.0,313.5,674.37,546.32
2018,12,17,10,0,721.0,78.0,1.5,13.4,352.0,728.06,583.5
2018,12,17,10,15,788.0,70.0,1.5,13.7,388.0,771.4,612.95
2018,12,17,10,30,855.0,62.0,1.5,14.0,424.0,808.49,637.55
2018,12,17,10,45,865.0,63.5,1.5,14.25,443.5,815.23,640.56
2018,12,17,11,0,875.0,65.0,1.5,14.5,463.0,818.52,641.58
2018,12,17,11,15,880.5,65.5,1.5,14.65,475.0,813.28,636.97
2018,12,17,11,30,886.0,66.0,1.5,14.8,487.0,804.57,630.13
2018,12,17,11,45,888.0,66.0,1.55,14.95,491.5,788.99,619.14
2018,12,17,12,0,890.0,66.0,1.6,15.1,496.0,770.08,605.89
2018,12,17,12,15,858.5,73.0,1.65,15.2,485.5,737.51,582.97
2018,12,17,12,30,827.0,80.0,1.7,15.3,475.0,696.84,554.11
2018,12,17,12,45,651.0,116.0,1.7,15.35,423.0,591.43,473.79
2018,12,17,13,0,475.0,152.0,1.7,15.4,371.0,484.77,390.53
2018,12,17,13,15,375.0,156.5,1.7,15.3,325.5,407.19,329.49
2018,12,17,13,30,275.0,161.0,1.7,15.2,280.0,327.08,265.3
2018,12,17,13,45,230.5,150.0,1.75,15.15,246.0,277.73,225.31
2018,12,17,14,0,186.0,139.0,1.8,15.1,212.0,232.13,187.77
2018,12,17,14,15,222.0,130.0,1.6,14.8,210.5,226.92,182.48
2018,12,17,14,30,258.0,121.0,1.4,14.5,209.0,217.84,173.06
2018,12,17,14,45,300.5,105.0,1.2,14.15,197.0,200.01,155.51
2018,12,17,15,0,343.0,89.0,1.0,13.8,185.0,181.08,136.02
2018,12,17,15,15,398.0,74.0,1.0,13.8,169.5,156.41,110.6
2018,12,17,15,30,453.0,59.0,1.0,13.8,154.0,127.35,81.79
2018,12,17,15,45,299.0,53.0,0.95,12.75,110.0,76.03,46.24
2018,12,17,16,0,145.0,47.0,0.9,11.7,66.0,44.52,28.26
2018,12,17,16,15,117.5,32.0,0.95,11.4,44.0,25.76,15.21
2018,12,17,16,30,90.0,17.0,1.0,11.1,22.0,13.37,0.0
2018,12,17,16,45,45.0,8.5,1.0,10.8,11.0,7.73,0.0
2018,12,17,17,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,18,7,15,31.0,5.5,1.25,7.8,6.5,0.0,0.0
2018,12,18,7,30,62.0,11.0,1.2,8.4,13.0,45.93,0.0
2018,12,18,7,45,139.0,24.5,1.15,9.0,37.5,146.94,77.0
2018,12,18,8,0,216.0,38.0,1.1,9.6,62.0,227.69,181.9
2018,12,18,8,15,383.0,42.5,1.2,10.15,106.5,355.27,293.8
2018,12,18,8,30,550.0,47.0,1.3,10.7,151.0,492.21,406.85
2018,12,18,8,45,639.0,47.5,1.45,11.3,194.5,567.18,466.82
2018,12,18,9,0,728.0,48.0,1.6,11.9,238.0,651.1,531.76
2018,12,18,9,15,754.5,52.0,1.5,12.35,273.5,691.2,559.93
2018,12,18,9,30,781.0,56.0,1.4,12.8,309.0,729.43,585.79
2018,12,18,9,45,796.5,59.5,1.35,13.2,339.5,755.71,602.62
2018,12,18,10,0,812.0,63.0,1.3,13.6,370.0,779.2,617.06
2018,12,18,10,15,826.5,64.0,1.3,13.95,395.0,795.53,626.83
2018,12,18,10,30,841.0,65.0,1.3,14.3,420.0,808.68,634.34
2018,12,18,10,45,851.5,66.5,1.25,14.65,439.5,807.87,631.42
2018,12,18,11,0,862.0,68.0,1.2,15.0,459.0,811.7,632.01
2018,12,18,11,15,868.0,68.0,1.2,15.25,471.0,806.42,627.17
2018,12,18,11,30,874.0,68.0,1.2,15.5,483.0,797.73,620.18
2018,12,18,11,45,876.5,68.5,1.25,15.7,488.0,783.45,610.2
2018,12,18,12,0,879.0,69.0,1.3,15.9,493.0,765.86,597.99
2018,12,18,12,15,877.5,68.5,1.35,15.95,490.0,740.8,580.85
2018,12,18,12,30,876.0,68.0,1.4,16.0,487.0,712.8,561.6
2018,12,18,12,45,789.0,85.0,1.4,16.05,456.5,648.87,514.71
2018,12,18,13,0,702.0,102.0,1.4,16.1,426.0,583.8,464.88
2018,12,18,13,15,497.0,137.5,1.45,16.1,362.5,461.82,370.4
2018,12,18,13,30,292.0,173.0,1.5,16.1,299.0,349.88,281.62
2018,12,18,13,45,225.0,163.0,1.5,16.1,257.0,288.83,232.77
2018,12,18,14,0,158.0,153.0,1.5,16.1,215.0,226.86,182.44
2018,12,18,14,15,392.5,116.5,1.45,15.95,254.5,293.27,233.81
2018,12,18,14,30,627.0,80.0,1.4,15.8,294.0,325.78,253.34
2018,12,18,14,45,506.5,86.0,1.35,15.65,247.0,256.48,195.55
2018,12,18,15,0,386.0,92.0,1.3,15.5,200.0,196.14,146.23
2018,12,18,15,15,312.5,84.0,1.3,15.5,163.0,148.23,106.63
2018,12,18,15,30,239.0,76.0,1.3,15.5,126.0,106.76,73.65
2018,12,18,15,45,274.5,58.5,1.1,14.3,104.0,79.06,49.46
2018,12,18,16,0,310.0,41.0,0.9,13.1,82.0,47.29,26.36
2018,12,18,16,15,290.0,30.5,0.95,12.7,58.0,25.06,14.65
2018,12,18,16,30,270.0,20.0,1.0,12.3,34.0,16.79,0.0
2018,12,18,16,45,135.0,10.0,1.05,11.9,17.0,9.1,0.0
2018,12,18,17,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
