Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,17,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,19,7,15,7.5,3.0,0.9,9.45,3.0,0.0,0.0
2018,12,19,7,30,15.0,6.0,0.9,9.8,6.0,14.13,0.0
2018,12,19,7,45,15.5,16.0,0.95,10.15,17.0,24.34,7.24
2018,12,19,8,0,16.0,26.0,1.0,10.5,28.0,36.52,24.66
2018,12,19,8,15,8.0,38.5,1.1,10.9,39.5,41.0,29.38
2018,12,19,8,30,0.0,51.0,1.2,11.3,51.0,48.06,35.59
2018,12,19,8,45,2.5,63.5,1.3,11.7,64.0,62.3,48.1
2018,12,19,9,0,5.0,76.0,1.4,12.1,77.0,76.57,60.49
2018,12,19,9,15,2.5,65.5,1.5,12.55,66.0,60.81,46.89
2018,12,19,9,30,0.0,55.0,1.6,13.0,55.0,48.56,36.24
2018,12,19,9,45,0.0,66.5,1.7,13.45,66.5,58.78,44.87
2018,12,19,10,0,0.0,78.0,1.8,13.9,78.0,69.66,53.97
2018,12,19,10,15,1.0,76.5,1.9,14.2,77.0,68.63,52.99
2018,12,19,10,30,2.0,75.0,2.0,14.5,76.0,68.01,52.37
2018,12,19,10,45,9.5,96.5,2.15,14.75,101.0,95.0,75.26
2018,12,19,11,0,17.0,118.0,2.3,15.0,126.0,122.53,98.31
2018,12,19,11,15,35.0,145.0,2.4,15.25,161.5,174.85,141.91
2018,12,19,11,30,53.0,172.0,2.5,15.5,197.0,218.67,177.84
2018,12,19,11,45,52.5,175.5,2.65,15.7,200.5,219.79,178.39
2018,12,19,12,0,52.0,179.0,2.8,15.9,204.0,220.83,179.01
2018,12,19,12,15,97.5,194.0,2.75,16.0,240.5,268.99,218.93
2018,12,19,12,30,143.0,209.0,2.7,16.1,277.0,326.05,264.98
2018,12,19,12,45,124.5,196.5,2.7,16.2,255.0,292.41,237.36
2018,12,19,13,0,106.0,184.0,2.7,16.3,233.0,260.17,211.05
2018,12,19,13,15,84.5,175.5,2.55,16.3,213.5,222.81,180.4
2018,12,19,13,30,63.0,167.0,2.4,16.3,194.0,197.23,159.19
2018,12,19,13,45,38.5,152.5,2.3,16.25,169.0,165.79,133.21
2018,12,19,14,0,14.0,138.0,2.2,16.2,144.0,132.15,105.42
2018,12,19,14,15,277.0,110.0,1.95,16.05,205.5,231.11,185.5
2018,12,19,14,30,540.0,82.0,1.7,15.9,267.0,296.03,231.78
2018,12,19,14,45,588.5,72.0,1.45,15.7,254.0,270.37,205.3
2018,12,19,15,0,637.0,62.0,1.2,15.5,241.0,238.73,173.12
2018,12,19,15,15,579.5,58.0,1.2,15.5,202.5,184.13,125.75
2018,12,19,15,30,522.0,54.0,1.2,15.5,164.0,135.34,84.94
2018,12,19,15,45,452.5,43.5,0.85,14.6,124.5,85.47,47.25
2018,12,19,16,0,383.0,33.0,0.5,13.7,85.0,43.61,21.19
2018,12,19,16,15,329.0,27.5,0.45,13.45,60.5,22.29,12.48
2018,12,19,16,30,275.0,22.0,0.4,13.2,36.0,18.72,0.0
2018,12,19,16,45,137.5,11.0,0.4,12.95,18.0,10.01,0.0
2018,12,19,17,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,20,7,15,58.5,5.5,1.65,6.8,7.0,0.0,0.0
2018,12,20,7,30,117.0,11.0,1.6,6.9,14.0,77.48,0.0
2018,12,20,7,45,152.5,13.5,1.6,7.0,25.0,137.79,63.01
2018,12,20,8,0,188.0,16.0,1.6,7.1,36.0,173.68,139.78
2018,12,20,8,15,94.0,19.0,1.55,7.3,29.0,107.18,88.25
2018,12,20,8,30,0.0,22.0,1.5,7.5,22.0,19.35,11.2
2018,12,20,8,45,0.0,27.0,1.5,7.7,27.0,23.76,15.21
2018,12,20,9,0,0.0,32.0,1.5,7.9,32.0,28.18,19.15
2018,12,20,9,15,0.5,45.5,1.45,8.25,45.5,40.53,30.0
2018,12,20,9,30,1.0,59.0,1.4,8.6,59.0,52.92,40.77
2018,12,20,9,45,5.5,85.0,1.35,8.9,87.0,82.18,66.17
2018,12,20,10,0,10.0,111.0,1.3,9.2,115.0,113.08,92.58
2018,12,20,10,15,9.5,111.5,1.25,9.45,115.5,111.94,91.3
2018,12,20,10,30,9.0,112.0,1.2,9.7,116.0,111.1,90.36
2018,12,20,10,45,12.0,135.0,1.2,10.0,140.5,137.19,112.24
2018,12,20,11,0,15.0,158.0,1.2,10.3,165.0,163.5,133.96
2018,12,20,11,15,13.5,162.5,1.2,10.4,169.0,165.81,135.55
2018,12,20,11,30,12.0,167.0,1.2,10.5,173.0,168.22,137.32
2018,12,20,11,45,17.0,170.0,1.2,10.65,178.5,174.25,142.32
2018,12,20,12,0,22.0,173.0,1.2,10.8,184.0,180.11,147.17
2018,12,20,12,15,22.0,175.5,1.2,10.85,186.5,181.51,148.22
2018,12,20,12,30,22.0,178.0,1.2,10.9,189.0,182.89,149.31
2018,12,20,12,45,25.0,175.0,1.2,10.95,187.0,180.63,147.51
2018,12,20,13,0,28.0,172.0,1.2,11.0,185.0,186.77,152.64
2018,12,20,13,15,31.5,169.5,1.15,11.0,183.5,184.24,150.6
2018,12,20,13,30,35.0,167.0,1.1,11.0,182.0,181.42,148.32
2018,12,20,13,45,25.5,154.5,1.1,11.0,165.0,155.11,126.42
2018,12,20,14,0,16.0,142.0,1.1,11.0,148.0,137.0,111.36
2018,12,20,14,15,19.0,131.0,1.0,10.9,138.0,126.78,102.85
2018,12,20,14,30,22.0,120.0,0.9,10.8,128.0,116.37,94.04
2018,12,20,14,45,18.5,109.0,0.85,10.7,115.0,103.61,83.22
2018,12,20,15,0,15.0,98.0,0.8,10.6,102.0,91.28,72.71
2018,12,20,15,15,9.0,83.5,0.8,10.6,86.0,75.75,59.46
2018,12,20,15,30,3.0,69.0,0.8,10.6,70.0,61.06,46.89
2018,12,20,15,45,1.5,54.5,0.55,10.3,55.0,47.72,35.23
2018,12,20,16,0,0.0,40.0,0.3,10.0,40.0,34.79,23.8
2018,12,20,16,15,5.5,26.5,0.35,9.85,27.0,23.18,13.56
2018,12,20,16,30,11.0,13.0,0.4,9.7,14.0,11.67,0.0
2018,12,20,16,45,5.5,6.5,0.4,9.55,7.0,5.91,0.0
2018,12,20,17,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.55,9.8,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,21,7,15,12.5,2.5,0.5,10.25,3.0,0.0,0.0
2018,12,21,7,30,25.0,5.0,0.5,10.4,6.0,18.93,0.0
2018,12,21,7,45,22.0,16.0,0.55,10.5,17.5,35.45,10.41
2018,12,21,8,0,19.0,27.0,0.6,10.6,29.0,40.48,27.75
2018,12,21,8,15,262.0,37.0,0.7,10.85,84.5,257.32,213.01
2018,12,21,8,30,505.0,47.0,0.8,11.1,140.0,458.3,377.65
2018,12,21,8,45,336.5,64.5,0.9,11.35,132.5,362.93,302.04
2018,12,21,9,0,168.0,82.0,1.0,11.6,125.0,245.95,206.02
2018,12,21,9,15,116.5,96.0,1.1,11.9,128.0,209.78,175.74
2018,12,21,9,30,65.0,110.0,1.2,12.2,131.0,171.53,142.4
2018,12,21,9,45,41.5,122.5,1.25,12.5,136.5,165.98,136.79
2018,12,21,10,0,18.0,135.0,1.3,12.8,142.0,147.44,120.16
2018,12,21,10,15,24.0,145.5,1.4,13.05,155.5,162.4,132.63
2018,12,21,10,30,30.0,156.0,1.5,13.3,169.0,190.61,155.78
2018,12,21,10,45,22.0,153.0,1.6,13.6,162.5,165.4,134.34
2018,12,21,11,0,14.0,150.0,1.7,13.9,156.0,153.96,124.4
2018,12,21,11,15,12.0,143.5,1.75,14.1,149.0,144.24,116.13
2018,12,21,11,30,10.0,137.0,1.8,14.3,142.0,135.01,108.29
2018,12,21,11,45,7.0,137.5,1.85,14.55,141.0,132.48,105.95
2018,12,21,12,0,4.0,138.0,1.9,14.8,140.0,130.13,103.78
2018,12,21,12,15,11.5,156.0,2.0,14.9,161.5,153.53,123.28
2018,12,21,12,30,19.0,174.0,2.1,15.0,183.0,176.63,142.35
2018,12,21,12,45,70.5,177.5,2.15,15.05,210.0,223.87,182.12
2018,12,21,13,0,122.0,181.0,2.2,15.1,237.0,267.64,218.25
2018,12,21,13,15,159.0,177.5,2.15,15.05,248.0,279.95,228.34
2018,12,21,13,30,196.0,174.0,2.1,15.0,259.0,288.96,235.53
2018,12,21,13,45,173.0,167.5,2.1,14.95,239.5,259.65,211.11
2018,12,21,14,0,150.0,161.0,2.1,14.9,220.0,232.1,188.14
2018,12,21,14,15,85.5,135.5,2.05,14.7,168.5,164.06,132.09
2018,12,21,14,30,21.0,110.0,2.0,14.5,117.0,109.66,87.25
2018,12,21,14,45,22.0,96.0,1.95,14.3,103.0,95.07,74.97
2018,12,21,15,0,23.0,82.0,1.9,14.1,89.0,80.64,62.6
2018,12,21,15,15,71.0,68.0,1.9,14.1,84.0,78.41,58.57
2018,12,21,15,30,119.0,54.0,1.9,14.1,79.0,69.28,48.09
2018,12,21,15,45,74.5,42.5,1.5,12.7,57.0,45.77,30.12
2018,12,21,16,0,30.0,31.0,1.1,11.3,35.0,28.55,17.61
2018,12,21,16,15,38.5,23.0,1.15,10.95,26.5,19.79,10.75
2018,12,21,16,30,47.0,15.0,1.2,10.6,18.0,12.45,0.0
2018,12,21,16,45,23.5,7.5,1.3,10.25,9.0,6.82,0.0
2018,12,21,17,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,22,7,15,86.0,6.5,1.1,4.55,8.5,0.0,0.0
2018,12,22,7,30,172.0,13.0,1.1,5.0,17.0,110.59,0.0
2018,12,22,7,45,232.0,21.5,1.15,5.45,38.5,197.53,76.92
2018,12,22,8,0,292.0,30.0,1.2,5.9,60.0,267.13,214.06
2018,12,22,8,15,179.0,49.0,1.25,6.4,70.0,205.38,171.51
2018,12,22,8,30,66.0,68.0,1.3,6.9,80.0,141.19,117.54
2018,12,22,8,45,150.5,79.5,1.4,7.35,115.5,230.57,196.49
2018,12,22,9,0,235.0,91.0,1.5,7.8,151.0,310.98,265.85
2018,12,22,9,15,425.5,84.0,1.45,8.15,212.5,469.88,398.42
2018,12,22,9,30,616.0,77.0,1.4,8.5,274.0,627.42,520.38
2018,12,22,9,45,623.0,84.5,1.4,8.85,301.0,649.65,534.65
2018,12,22,10,0,630.0,92.0,1.4,9.2,328.0,669.41,548.08
2018,12,22,10,15,561.0,112.0,1.25,9.5,333.0,637.45,521.17
2018,12,22,10,30,492.0,132.0,1.1,9.8,338.0,596.57,487.4
2018,12,22,10,45,489.5,139.5,1.0,10.1,352.5,600.24,488.31
2018,12,22,11,0,487.0,147.0,0.9,10.4,367.0,601.76,487.06
2018,12,22,11,15,512.0,145.5,0.9,10.65,382.5,613.09,494.88
2018,12,22,11,30,537.0,144.0,0.9,10.9,398.0,621.84,500.61
2018,12,22,11,45,458.5,164.0,0.9,11.2,382.5,570.78,459.73
2018,12,22,12,0,380.0,184.0,0.9,11.5,367.0,505.93,409.04
2018,12,22,12,15,346.0,189.5,0.9,11.8,355.5,474.8,384.39
2018,12,22,12,30,312.0,195.0,0.9,12.1,344.0,444.06,359.59
2018,12,22,12,45,318.5,189.5,0.95,12.35,339.0,429.54,348.34
2018,12,22,13,0,325.0,184.0,1.0,12.6,334.0,413.72,335.76
2018,12,22,13,15,252.0,181.5,1.05,12.65,295.5,351.16,285.63
2018,12,22,13,30,179.0,179.0,1.1,12.7,257.0,284.9,232.19
2018,12,22,13,45,105.0,160.5,1.15,12.7,205.5,216.76,176.55
2018,12,22,14,0,31.0,142.0,1.2,12.7,154.0,149.27,120.76
2018,12,22,14,15,73.0,142.0,1.15,12.6,168.0,165.27,134.05
2018,12,22,14,30,115.0,142.0,1.1,12.5,182.0,181.45,146.45
2018,12,22,14,45,82.5,122.0,1.1,12.35,149.0,139.75,111.6
2018,12,22,15,0,50.0,102.0,1.1,12.2,116.0,106.62,84.15
2018,12,22,15,15,45.0,91.5,1.1,12.2,103.0,92.19,71.65
2018,12,22,15,30,40.0,81.0,1.1,12.2,90.0,78.28,59.56
2018,12,22,15,45,28.0,65.0,1.0,11.2,70.5,59.56,44.0
2018,12,22,16,0,16.0,49.0,0.9,10.2,51.0,42.59,29.9
2018,12,22,16,15,12.0,33.5,0.9,9.95,34.5,28.28,17.96
2018,12,22,16,30,8.0,18.0,0.9,9.7,18.0,15.7,0.0
2018,12,22,16,45,4.0,9.0,0.9,9.45,9.0,8.19,0.0
2018,12,22,17,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.65,7.15,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.55,7.2,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,12,23,7,15,37.5,5.0,0.45,7.5,6.0,0.0,0.0
2018,12,23,7,30,75.0,10.0,0.4,7.8,12.0,52.07,0.0
2018,12,23,7,45,147.0,23.0,0.35,8.05,35.0,146.16,48.73
2018,12,23,8,0,219.0,36.0,0.3,8.3,58.0,226.4,177.63
2018,12,23,8,15,271.5,47.5,0.3,8.7,88.0,281.51,231.04
2018,12,23,8,30,324.0,59.0,0.3,9.1,118.0,340.13,281.82
2018,12,23,8,45,318.0,72.5,0.3,9.45,141.5,360.51,299.42
2018,12,23,9,0,312.0,86.0,0.3,9.8,165.0,379.29,314.83
2018,12,23,9,15,257.0,103.5,0.35,10.4,175.0,346.73,288.12
2018,12,23,9,30,202.0,121.0,0.4,11.0,185.0,327.36,271.27
2018,12,23,9,45,175.5,137.0,0.5,11.55,197.0,310.68,257.27
2018,12,23,10,0,149.0,153.0,0.6,12.1,209.0,307.97,253.91
2018,12,23,10,15,198.0,160.5,0.8,12.65,240.0,355.72,292.98
2018,12,23,10,30,247.0,168.0,1.0,13.2,271.0,419.4,343.13
2018,12,23,10,45,334.0,160.0,1.25,13.7,306.5,478.2,390.29
2018,12,23,11,0,421.0,152.0,1.5,14.2,342.0,553.14,448.49
2018,12,23,11,15,471.0,147.5,1.55,14.35,365.5,582.12,470.15
2018,12,23,11,30,521.0,143.0,1.6,14.5,389.0,608.14,489.76
2018,12,23,11,45,338.0,169.5,1.65,14.65,330.0,466.68,378.47
2018,12,23,12,0,155.0,196.0,1.7,14.8,271.0,333.38,270.72
2018,12,23,12,15,330.0,173.5,1.7,14.85,332.0,444.82,362.29
2018,12,23,12,30,505.0,151.0,1.7,14.9,393.0,546.97,441.96
2018,12,23,12,45,417.0,165.5,1.75,14.95,362.5,483.24,390.59
2018,12,23,13,0,329.0,180.0,1.8,15.0,332.0,412.43,334.45
2018,12,23,13,15,247.0,183.0,1.75,14.9,295.0,350.15,284.26
2018,12,23,13,30,165.0,186.0,1.7,14.8,258.0,284.67,231.05
2018,12,23,13,45,176.5,168.0,1.7,14.7,241.0,262.66,213.42
2018,12,23,14,0,188.0,150.0,1.7,14.6,224.0,239.8,194.47
2018,12,23,14,15,152.0,136.5,1.65,14.4,193.5,199.82,161.22
2018,12,23,14,30,116.0,123.0,1.6,14.2,163.0,163.44,130.89
2018,12,23,14,45,83.0,113.0,1.55,14.0,140.0,135.23,107.37
2018,12,23,15,0,50.0,103.0,1.5,13.8,117.0,107.67,84.61
2018,12,23,15,15,26.0,84.5,1.5,13.8,91.5,81.79,63.2
2018,12,23,15,30,2.0,66.0,1.5,13.8,66.0,58.37,44.08
2018,12,23,15,45,1.0,50.0,1.15,12.6,50.0,43.95,31.76
2018,12,23,16,0,0.0,34.0,0.8,11.4,34.0,29.95,19.64
2018,12,23,16,15,11.5,23.0,0.8,11.1,23.5,20.41,11.42
2018,12,23,16,30,23.0,12.0,0.8,10.8,13.0,10.61,0.0
2018,12,23,16,45,23.0,7.5,0.85,10.55,7.5,6.82,0.0
2018,12,23,17,0,23.0,3.0,0.9,10.3,2.0,0.0,0.0
2018,12,23,17,15,11.5,1.5,0.85,10.2,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,9.95,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,9.65,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.4,9.45,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.45,9.35,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,24,7,15,8.0,3.0,1.5,8.65,3.0,0.0,0.0
2018,12,24,7,30,16.0,6.0,1.6,9.1,6.0,14.61,0.0
2018,12,24,7,45,8.0,15.0,1.65,9.5,15.0,18.78,0.5
2018,12,24,8,0,0.0,24.0,1.7,9.9,24.0,21.16,11.44
2018,12,24,8,15,3.0,39.5,1.9,10.25,40.0,39.63,28.01
2018,12,24,8,30,6.0,55.0,2.1,10.6,56.0,58.35,44.59
2018,12,24,8,45,7.0,66.5,2.25,10.95,68.0,70.05,54.98
2018,12,24,9,0,8.0,78.0,2.4,11.3,80.0,81.85,65.29
2018,12,24,9,15,12.5,73.0,2.45,11.65,76.5,77.15,61.48
2018,12,24,9,30,17.0,68.0,2.5,12.0,73.0,80.16,64.19
2018,12,24,9,45,52.5,105.5,2.6,12.35,124.5,153.12,127.24
2018,12,24,10,0,88.0,143.0,2.7,12.7,176.0,228.77,190.96
2018,12,24,10,15,46.0,127.5,2.85,13.1,145.0,171.06,141.01
2018,12,24,10,30,4.0,112.0,3.0,13.5,114.0,107.01,85.52
2018,12,24,10,45,2.0,88.0,3.15,13.95,89.0,80.34,62.82
2018,12,24,11,0,0.0,64.0,3.3,14.4,64.0,56.56,42.51
2018,12,24,11,15,8.0,106.0,3.4,14.55,110.0,102.53,81.46
2018,12,24,11,30,16.0,148.0,3.5,14.7,156.0,151.37,122.21
2018,12,24,11,45,10.0,139.0,3.65,14.85,144.0,136.43,109.42
2018,12,24,12,0,4.0,130.0,3.8,15.0,132.0,122.11,97.24
2018,12,24,12,15,2.0,108.0,3.8,14.85,109.0,98.69,77.73
2018,12,24,12,30,0.0,86.0,3.8,14.7,86.0,76.24,58.92
2018,12,24,12,45,1.0,78.0,3.8,14.55,78.5,69.7,53.53
2018,12,24,13,0,2.0,70.0,3.8,14.4,71.0,63.2,48.14
2018,12,24,13,15,2.5,70.0,3.7,14.2,71.0,63.43,48.42
2018,12,24,13,30,3.0,70.0,3.6,14.0,71.0,63.62,48.67
2018,12,24,13,45,2.0,59.5,3.5,13.8,60.0,53.62,40.25
2018,12,24,14,0,1.0,49.0,3.4,13.6,49.0,43.73,31.89
2018,12,24,14,15,15.0,65.0,3.35,13.5,70.0,65.75,50.73
2018,12,24,14,30,29.0,81.0,3.3,13.4,91.0,85.28,67.13
2018,12,24,14,45,73.0,74.5,3.2,13.3,96.5,95.24,74.51
2018,12,24,15,0,117.0,68.0,3.1,13.2,102.0,99.04,75.77
2018,12,24,15,15,116.0,61.5,3.1,13.2,91.0,84.69,62.5
2018,12,24,15,30,115.0,55.0,3.1,13.2,80.0,70.37,49.45
2018,12,24,15,45,107.5,45.0,3.3,13.05,64.5,52.28,34.14
2018,12,24,16,0,100.0,35.0,3.5,12.9,49.0,35.18,20.93
2018,12,24,16,15,67.5,23.5,3.75,12.85,31.5,19.29,10.42
2018,12,24,16,30,35.0,12.0,4.0,12.8,14.0,10.06,0.0
2018,12,24,16,45,23.0,7.0,4.25,12.7,8.0,6.37,0.0
2018,12,24,17,0,11.0,2.0,4.5,12.6,2.0,0.0,0.0
2018,12,24,17,15,5.5,1.0,4.25,12.25,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.55,5.25,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,25,7,15,9.0,1.5,1.6,5.4,1.5,0.0,0.0
2018,12,25,7,30,18.0,3.0,1.7,6.1,3.0,13.0,0.0
2018,12,25,7,45,9.0,6.5,1.75,6.85,6.5,12.66,0.0
2018,12,25,8,0,0.0,10.0,1.8,7.6,10.0,8.78,1.48
2018,12,25,8,15,236.0,24.0,2.0,8.1,66.5,224.06,188.35
2018,12,25,8,30,472.0,38.0,2.2,8.6,123.0,420.37,355.36
2018,12,25,8,45,607.5,41.5,2.4,9.05,178.0,532.54,447.71
2018,12,25,9,0,743.0,45.0,2.6,9.5,233.0,655.08,545.3
2018,12,25,9,15,774.0,48.0,2.75,10.0,270.0,698.14,578.22
2018,12,25,9,30,805.0,51.0,2.9,10.5,307.0,731.78,603.41
2018,12,25,9,45,823.5,54.5,3.1,10.95,339.5,761.38,625.27
2018,12,25,10,0,842.0,58.0,3.3,11.4,372.0,788.3,644.68
2018,12,25,10,15,860.5,59.0,3.55,11.8,399.5,808.82,659.41
2018,12,25,10,30,879.0,60.0,3.8,12.2,427.0,826.23,671.72
2018,12,25,10,45,890.5,60.5,4.05,12.55,447.5,833.76,676.75
2018,12,25,11,0,902.0,61.0,4.3,12.9,468.0,837.8,679.56
2018,12,25,11,15,909.0,61.5,4.4,13.15,481.5,834.52,676.55
2018,12,25,11,30,916.0,62.0,4.5,13.4,495.0,827.63,671.01
2018,12,25,11,45,921.5,62.0,4.6,13.6,502.0,815.26,661.62
2018,12,25,12,0,927.0,62.0,4.7,13.8,509.0,799.3,649.64
2018,12,25,12,15,925.5,62.5,4.7,14.0,507.5,775.14,630.99
2018,12,25,12,30,924.0,63.0,4.7,14.2,506.0,747.8,610.04
2018,12,25,12,45,918.5,63.0,4.75,14.35,496.5,714.05,584.56
2018,12,25,13,0,913.0,63.0,4.8,14.5,487.0,677.66,556.08
2018,12,25,13,15,905.5,62.5,4.8,14.5,470.5,636.99,522.79
2018,12,25,13,30,898.0,62.0,4.8,14.5,454.0,594.22,487.14
2018,12,25,13,45,886.0,60.5,4.75,14.55,430.5,546.04,446.15
2018,12,25,14,0,874.0,59.0,4.7,14.6,407.0,496.63,403.2
2018,12,25,14,15,855.5,57.5,4.5,14.45,377.0,443.39,356.12
2018,12,25,14,30,837.0,56.0,4.3,14.3,347.0,390.06,307.88
2018,12,25,14,45,810.5,53.5,4.1,14.1,312.0,333.48,256.2
2018,12,25,15,0,784.0,51.0,3.9,13.9,277.0,277.48,204.41
2018,12,25,15,15,744.0,47.5,3.9,13.9,238.0,219.15,151.21
2018,12,25,15,30,704.0,44.0,3.9,13.9,199.0,164.39,102.66
2018,12,25,15,45,641.5,40.0,3.25,12.55,159.0,110.54,60.21
2018,12,25,16,0,579.0,36.0,2.6,11.2,119.0,63.57,30.5
2018,12,25,16,15,471.5,29.5,2.5,10.6,82.0,26.27,16.5
2018,12,25,16,30,364.0,23.0,2.4,10.0,45.0,19.38,2.04
2018,12,25,16,45,197.0,13.0,2.3,9.4,23.5,11.82,0.0
2018,12,25,17,0,30.0,3.0,2.2,8.8,2.0,0.0,0.0
2018,12,25,17,15,15.0,1.5,2.2,8.6,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,4.55,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,26,7,15,11.0,4.0,1.2,5.0,4.0,0.0,0.0
2018,12,26,7,30,22.0,8.0,1.1,5.5,8.0,19.81,0.0
2018,12,26,7,45,57.0,21.5,1.05,6.0,26.0,76.61,13.42
2018,12,26,8,0,92.0,35.0,1.0,6.5,44.0,127.73,99.02
2018,12,26,8,15,58.5,50.0,1.25,7.2,56.5,112.83,91.54
2018,12,26,8,30,25.0,65.0,1.5,7.9,69.0,95.46,77.3
2018,12,26,8,45,49.5,81.5,1.75,8.55,93.0,132.62,110.44
2018,12,26,9,0,74.0,98.0,2.0,9.2,117.0,170.64,143.75
2018,12,26,9,15,152.5,110.5,2.2,9.65,156.5,259.78,221.03
2018,12,26,9,30,231.0,123.0,2.4,10.1,196.0,353.7,300.05
2018,12,26,9,45,342.5,121.0,2.65,10.5,242.0,458.7,387.01
2018,12,26,10,0,454.0,119.0,2.9,10.9,288.0,549.83,460.9
2018,12,26,10,15,597.5,102.0,2.95,11.25,341.0,656.88,543.95
2018,12,26,10,30,741.0,85.0,3.0,11.6,394.0,755.79,617.4
2018,12,26,10,45,823.0,73.5,3.1,11.9,432.0,802.72,650.81
2018,12,26,11,0,905.0,62.0,3.2,12.2,470.0,842.17,678.78
2018,12,26,11,15,911.0,62.5,3.1,12.45,483.5,838.14,673.65
2018,12,26,11,30,917.0,63.0,3.0,12.7,497.0,830.51,666.38
2018,12,26,11,45,919.0,63.5,2.9,12.9,503.0,816.08,654.43
2018,12,26,12,0,921.0,64.0,2.8,13.1,509.0,798.18,640.15
2018,12,26,12,15,916.0,66.0,2.75,13.2,507.0,773.45,621.54
2018,12,26,12,30,911.0,68.0,2.7,13.3,505.0,745.7,600.8
2018,12,26,12,45,868.0,76.0,2.7,13.45,486.5,700.92,567.52
2018,12,26,13,0,825.0,84.0,2.7,13.6,468.0,649.96,527.47
2018,12,26,13,15,849.0,77.0,2.7,13.55,460.0,623.94,506.73
2018,12,26,13,30,873.0,70.0,2.7,13.5,452.0,593.59,481.76
2018,12,26,13,45,858.5,69.0,2.65,13.5,428.5,544.99,441.41
2018,12,26,14,0,844.0,68.0,2.6,13.5,405.0,495.43,399.38
2018,12,26,14,15,810.0,67.0,2.35,13.2,371.0,436.56,348.96
2018,12,26,14,30,776.0,66.0,2.1,12.9,337.0,379.21,298.73
2018,12,26,14,45,666.5,71.0,1.85,12.65,287.5,303.9,234.58
2018,12,26,15,0,557.0,76.0,1.6,12.4,238.0,238.76,179.11
2018,12,26,15,15,607.5,63.5,1.6,12.4,217.5,204.25,144.19
2018,12,26,15,30,658.0,51.0,1.6,12.4,197.0,164.82,105.27
2018,12,26,15,45,527.5,47.5,1.4,11.2,149.5,104.58,60.24
2018,12,26,16,0,397.0,44.0,1.2,10.0,102.0,60.43,33.2
2018,12,26,16,15,322.0,34.0,1.25,9.55,71.0,27.88,18.07
2018,12,26,16,30,247.0,24.0,1.3,9.1,40.0,20.14,3.55
2018,12,26,16,45,134.5,13.5,1.35,8.65,21.0,12.28,0.0
2018,12,26,17,0,22.0,3.0,1.4,8.2,2.0,0.0,0.0
2018,12,26,17,15,11.0,1.5,1.45,7.9,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.75,5.3,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.65,4.2,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.9,3.85,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.2,3.65,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.25,3.4,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.35,3.35,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.45,3.45,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,12,27,7,15,74.5,5.5,2.8,4.25,6.5,0.0,0.0
2018,12,27,7,30,149.0,11.0,3.1,5.0,13.0,94.76,0.0
2018,12,27,7,45,329.5,19.0,3.4,5.75,45.0,243.28,44.79
2018,12,27,8,0,510.0,27.0,3.7,6.5,77.0,393.95,312.91
2018,12,27,8,15,590.5,31.5,3.95,7.05,116.5,472.32,395.21
2018,12,27,8,30,671.0,36.0,4.2,7.6,156.0,553.49,467.35
2018,12,27,8,45,721.0,39.5,4.45,8.2,196.5,613.24,518.99
2018,12,27,9,0,771.0,43.0,4.7,8.8,237.0,666.06,563.02
2018,12,27,9,15,801.5,45.5,5.0,9.3,274.5,708.21,597.42
2018,12,27,9,30,832.0,48.0,5.3,9.8,312.0,748.87,629.63
2018,12,27,9,45,851.5,51.5,5.55,10.3,345.5,779.99,653.37
2018,12,27,10,0,871.0,55.0,5.8,10.8,379.0,808.36,674.55
2018,12,27,10,15,886.5,55.5,5.95,11.15,406.0,826.14,687.18
2018,12,27,10,30,902.0,56.0,6.1,11.5,433.0,840.72,697.28
2018,12,27,10,45,913.0,56.5,6.2,11.85,453.5,848.11,701.62
2018,12,27,11,0,924.0,57.0,6.3,12.2,474.0,851.93,703.31
2018,12,27,11,15,930.5,57.0,6.35,12.4,487.5,847.69,699.1
2018,12,27,11,30,937.0,57.0,6.4,12.6,501.0,839.78,692.25
2018,12,27,11,45,940.5,57.5,6.45,12.8,507.5,826.43,681.36
2018,12,27,12,0,944.0,58.0,6.5,13.0,514.0,809.47,667.84
2018,12,27,12,15,943.5,58.0,6.45,13.05,513.0,785.31,648.85
2018,12,27,12,30,943.0,58.0,6.4,13.1,512.0,757.86,627.42
2018,12,27,12,45,939.5,58.5,6.4,13.15,503.5,725.78,602.56
2018,12,27,13,0,936.0,59.0,6.4,13.2,495.0,690.82,574.91
2018,12,27,13,15,928.5,58.5,6.3,13.15,478.5,649.51,540.2
2018,12,27,13,30,921.0,58.0,6.2,13.1,462.0,606.02,503.1
2018,12,27,13,45,908.5,57.0,6.15,13.05,438.5,557.31,461.12
2018,12,27,14,0,896.0,56.0,6.1,13.0,415.0,507.34,417.1
2018,12,27,14,15,877.0,54.0,5.95,12.8,384.0,452.37,368.05
2018,12,27,14,30,858.0,52.0,5.8,12.6,353.0,397.33,317.76
2018,12,27,14,45,832.5,50.5,5.65,12.4,318.5,340.82,265.3
2018,12,27,15,0,807.0,49.0,5.5,12.2,284.0,285.46,213.1
2018,12,27,15,15,769.5,46.0,5.5,12.2,245.0,226.7,158.5
2018,12,27,15,30,732.0,43.0,5.5,12.2,206.0,171.31,108.42
2018,12,27,15,45,671.0,38.5,4.95,11.2,165.0,115.31,63.19
2018,12,27,16,0,610.0,34.0,4.4,10.2,124.0,65.94,30.82
2018,12,27,16,15,506.5,28.5,4.25,9.7,86.5,25.19,15.82
2018,12,27,16,30,403.0,23.0,4.1,9.2,49.0,21.09,5.05
2018,12,27,16,45,219.5,13.5,4.0,8.65,26.0,12.28,0.0
2018,12,27,17,0,36.0,4.0,3.9,8.1,3.0,0.0,0.0
2018,12,27,17,15,18.0,2.0,3.9,7.9,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,7.45,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.4,6.55,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.25,6.2,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.15,5.95,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.05,5.7,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,4.85,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,4.6,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.8,4.35,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.8,4.2,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.8,4.1,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.75,3.85,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.75,3.65,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,3.4,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,3.3,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,3.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,3.15,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.75,2.85,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.7,2.8,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.7,2.7,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.7,2.6,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.7,2.55,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,2.4,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,2.3,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,2.25,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,2.2,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.65,2.15,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.6,2.05,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,1.95,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,1.9,0.0,0.0,0.0
2018,12,28,7,15,44.0,4.5,2.55,2.5,5.0,0.0,0.0
2018,12,28,7,30,88.0,9.0,2.7,3.1,10.0,58.17,0.0
2018,12,28,7,45,201.0,20.5,2.9,3.65,36.5,173.1,23.9
2018,12,28,8,0,314.0,32.0,3.1,4.2,63.0,281.62,224.76
2018,12,28,8,15,459.5,36.0,3.2,4.75,105.5,395.68,334.54
2018,12,28,8,30,605.0,40.0,3.3,5.3,148.0,511.06,434.93
2018,12,28,8,45,693.5,41.5,3.4,5.85,193.5,595.33,505.78
2018,12,28,9,0,782.0,43.0,3.5,6.4,239.0,674.28,569.73
2018,12,28,9,15,807.5,45.5,3.6,7.05,275.5,712.82,599.55
2018,12,28,9,30,833.0,48.0,3.7,7.7,312.0,749.66,627.11
2018,12,28,9,45,861.0,49.0,3.85,8.3,346.5,784.21,652.37
2018,12,28,10,0,889.0,50.0,4.0,8.9,381.0,816.33,675.23
2018,12,28,10,15,903.5,51.0,4.0,9.35,408.0,834.33,686.69
2018,12,28,10,30,918.0,52.0,4.0,9.8,435.0,849.03,695.62
2018,12,28,10,45,927.5,53.0,4.0,10.25,456.0,856.04,698.78
2018,12,28,11,0,937.0,54.0,4.0,10.7,477.0,859.4,699.35
2018,12,28,11,15,942.0,54.0,4.0,10.95,490.0,853.98,694.02
2018,12,28,11,30,947.0,54.0,4.0,11.2,503.0,844.87,686.17
2018,12,28,11,45,947.0,54.5,4.05,11.45,508.5,828.75,673.49
2018,12,28,12,0,947.0,55.0,4.1,11.7,514.0,809.11,658.33
2018,12,28,12,15,943.5,57.0,4.05,11.8,513.0,785.3,640.08
2018,12,28,12,30,940.0,59.0,4.0,11.9,512.0,758.27,619.48
2018,12,28,12,45,932.5,60.5,3.95,12.05,503.0,724.78,593.91
2018,12,28,13,0,925.0,62.0,3.9,12.2,494.0,688.66,565.77
2018,12,28,13,15,918.5,60.5,3.85,12.2,477.5,647.22,532.0
2018,12,28,13,30,912.0,59.0,3.8,12.2,461.0,603.58,495.81
2018,12,28,13,45,902.0,57.5,3.7,12.2,438.0,556.07,455.58
2018,12,28,14,0,892.0,56.0,3.6,12.2,415.0,507.09,413.16
2018,12,28,14,15,875.0,54.5,3.35,12.0,385.5,453.77,366.19
2018,12,28,14,30,858.0,53.0,3.1,11.8,356.0,400.16,317.79
2018,12,28,14,45,833.0,51.0,2.85,11.6,321.0,343.26,265.74
2018,12,28,15,0,808.0,49.0,2.6,11.4,286.0,287.47,213.82
2018,12,28,15,15,770.5,46.0,2.6,11.4,247.0,228.6,159.73
2018,12,28,15,30,733.0,43.0,2.6,11.4,208.0,173.1,109.85
2018,12,28,15,45,672.5,39.0,2.0,9.65,167.0,117.46,65.08
2018,12,28,16,0,612.0,35.0,1.4,7.9,126.0,68.38,32.68
2018,12,28,16,15,508.5,29.5,1.45,7.35,88.5,26.12,16.92
2018,12,28,16,30,405.0,24.0,1.5,6.8,51.0,22.07,6.74
2018,12,28,16,45,221.0,14.0,1.5,6.3,27.0,12.73,0.0
2018,12,28,17,0,37.0,4.0,1.5,5.8,3.0,0.0,0.0
2018,12,28,17,15,18.5,2.0,1.5,5.7,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.7,4.95,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.75,4.7,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.75,4.35,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.65,4.05,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.55,3.75,0.0,0.0,0.0
