Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,23,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.45,3.6,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.35,3.55,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.15,3.35,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,29,7,15,66.0,5.0,1.15,2.95,6.0,0.0,0.0
2018,12,29,7,30,132.0,10.0,1.2,3.5,12.0,83.95,0.0
2018,12,29,7,45,181.5,21.5,1.25,4.1,33.5,161.38,15.71
2018,12,29,8,0,231.0,33.0,1.3,4.7,55.0,228.8,180.31
2018,12,29,8,15,426.5,36.0,1.35,5.25,102.0,373.03,312.1
2018,12,29,8,30,622.0,39.0,1.4,5.8,149.0,521.69,436.42
2018,12,29,8,45,677.0,42.0,1.45,6.35,189.0,583.55,486.94
2018,12,29,9,0,732.0,45.0,1.5,6.9,229.0,645.73,536.01
2018,12,29,9,15,763.5,48.5,1.55,7.5,266.0,690.01,569.34
2018,12,29,9,30,795.0,52.0,1.6,8.1,303.0,732.71,600.35
2018,12,29,9,45,815.0,54.0,1.65,8.7,335.0,753.93,614.47
2018,12,29,10,0,835.0,56.0,1.7,9.3,367.0,780.34,632.22
2018,12,29,10,15,850.0,58.0,1.7,9.75,394.0,799.76,644.3
2018,12,29,10,30,865.0,60.0,1.7,10.2,421.0,816.07,654.04
2018,12,29,10,45,874.5,61.0,1.7,10.6,441.5,823.08,657.17
2018,12,29,11,0,884.0,62.0,1.7,11.0,462.0,826.66,658.0
2018,12,29,11,15,890.0,63.0,1.8,11.35,475.5,823.81,655.55
2018,12,29,11,30,896.0,64.0,1.9,11.7,489.0,817.42,650.69
2018,12,29,11,45,898.0,64.5,2.0,12.05,495.0,803.65,640.6
2018,12,29,12,0,900.0,65.0,2.1,12.4,501.0,786.47,628.15
2018,12,29,12,15,896.5,65.5,2.15,12.6,499.0,761.79,610.2
2018,12,29,12,30,893.0,66.0,2.2,12.8,497.0,734.12,590.1
2018,12,29,12,45,886.5,66.5,2.25,13.0,488.0,701.5,566.28
2018,12,29,13,0,880.0,67.0,2.3,13.2,479.0,666.37,539.72
2018,12,29,13,15,871.5,66.5,2.25,13.2,463.0,626.5,507.85
2018,12,29,13,30,863.0,66.0,2.2,13.2,447.0,584.69,473.85
2018,12,29,13,45,850.0,65.0,2.15,13.2,424.5,538.14,435.4
2018,12,29,14,0,837.0,64.0,2.1,13.2,402.0,492.55,396.67
2018,12,29,14,15,818.5,62.0,1.9,13.05,373.0,439.92,351.19
2018,12,29,14,30,800.0,60.0,1.7,12.9,344.0,387.3,304.62
2018,12,29,14,45,695.0,67.0,1.5,12.7,296.0,313.92,242.09
2018,12,29,15,0,590.0,74.0,1.3,12.5,248.0,250.1,187.58
2018,12,29,15,15,463.0,75.0,1.3,12.5,200.0,185.39,134.13
2018,12,29,15,30,336.0,76.0,1.3,12.5,152.0,131.91,91.89
2018,12,29,15,45,289.0,63.5,1.0,11.5,120.0,92.39,60.24
2018,12,29,16,0,242.0,51.0,0.7,10.5,88.0,58.34,35.74
2018,12,29,16,15,276.5,37.5,0.7,10.35,67.0,29.25,19.48
2018,12,29,16,30,311.0,24.0,0.7,10.2,46.0,19.96,6.27
2018,12,29,16,45,171.0,14.0,0.65,10.05,24.5,12.73,0.0
2018,12,29,17,0,31.0,4.0,0.6,9.9,3.0,0.0,0.0
2018,12,29,17,15,15.5,2.0,0.6,9.85,1.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,0.55,6.45,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,30,7,15,22.0,3.5,1.8,5.25,4.0,0.0,0.0
2018,12,30,7,30,44.0,7.0,1.9,5.4,8.0,31.28,0.0
2018,12,30,7,45,144.5,20.0,2.0,5.55,32.5,136.47,7.61
2018,12,30,8,0,245.0,33.0,2.1,5.7,57.0,237.78,187.1
2018,12,30,8,15,305.5,43.5,2.0,5.9,88.0,297.46,249.57
2018,12,30,8,30,366.0,54.0,1.9,6.1,119.0,361.49,307.57
2018,12,30,8,45,415.5,63.0,1.8,6.25,154.0,422.46,360.51
2018,12,30,9,0,465.0,72.0,1.7,6.4,189.0,481.52,409.96
2018,12,30,9,15,608.0,66.5,1.6,6.7,244.0,597.0,501.23
2018,12,30,9,30,751.0,61.0,1.5,7.0,299.0,709.29,585.2
2018,12,30,9,45,784.5,61.5,1.35,7.3,333.0,747.24,609.77
2018,12,30,10,0,818.0,62.0,1.2,7.6,367.0,782.84,632.33
2018,12,30,10,15,837.0,63.5,1.1,7.95,395.0,804.94,644.9
2018,12,30,10,30,856.0,65.0,1.0,8.3,423.0,823.91,655.02
2018,12,30,10,45,870.0,65.5,0.85,8.65,444.5,825.97,652.15
2018,12,30,11,0,884.0,66.0,0.7,9.0,466.0,832.71,652.68
2018,12,30,11,15,841.5,76.0,0.9,9.45,466.0,808.95,637.68
2018,12,30,11,30,799.0,86.0,1.1,9.9,466.0,774.21,614.76
2018,12,30,11,45,854.0,75.5,1.25,10.4,486.5,790.46,627.38
2018,12,30,12,0,909.0,65.0,1.4,10.9,507.0,794.67,630.71
2018,12,30,12,15,906.5,65.5,1.6,11.3,505.5,770.62,614.58
2018,12,30,12,30,904.0,66.0,1.8,11.7,504.0,743.49,596.15
2018,12,30,12,45,898.0,66.5,2.0,12.05,495.0,710.95,573.48
2018,12,30,13,0,892.0,67.0,2.2,12.4,486.0,675.83,547.85
2018,12,30,13,15,883.5,66.5,2.2,12.6,470.0,635.57,515.61
2018,12,30,13,30,875.0,66.0,2.2,12.8,454.0,593.33,481.18
2018,12,30,13,45,861.5,65.0,2.2,13.0,431.0,546.03,442.04
2018,12,30,14,0,848.0,64.0,2.2,13.2,408.0,499.71,402.63
2018,12,30,14,15,829.0,62.5,2.0,13.15,379.0,446.88,356.85
2018,12,30,14,30,810.0,61.0,1.8,13.1,350.0,394.04,310.02
2018,12,30,14,45,782.5,59.5,1.65,13.0,316.0,338.54,260.32
2018,12,30,15,0,755.0,58.0,1.5,12.9,282.0,284.51,211.04
2018,12,30,15,15,715.5,54.0,1.5,12.9,243.5,226.96,159.27
2018,12,30,15,30,676.0,50.0,1.5,12.9,205.0,172.96,111.49
2018,12,30,15,45,559.0,47.5,1.3,11.5,159.0,113.21,65.84
2018,12,30,16,0,442.0,45.0,1.1,10.1,113.0,67.87,36.91
2018,12,30,16,15,334.0,36.0,1.2,9.65,78.0,30.2,20.42
2018,12,30,16,30,226.0,27.0,1.3,9.2,43.0,22.66,8.78
2018,12,30,16,45,125.5,15.5,1.35,8.7,23.0,14.1,0.0
2018,12,30,17,0,25.0,4.0,1.4,8.2,3.0,0.0,0.0
2018,12,30,17,15,12.5,2.0,1.4,8.05,1.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.15,5.7,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.5,5.15,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.5,4.85,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.5,4.55,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.55,4.3,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.65,4.1,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.7,4.05,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,3.9,4.1,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.05,4.1,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.2,4.1,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.3,4.05,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.5,3.95,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.6,3.9,0.0,0.0,0.0
2018,12,31,7,15,79.5,5.5,4.65,4.2,6.5,0.0,0.0
2018,12,31,7,30,159.0,11.0,4.7,4.5,13.0,99.93,0.0
2018,12,31,7,45,331.0,18.5,4.8,4.8,43.5,241.58,10.87
2018,12,31,8,0,503.0,26.0,4.9,5.1,74.0,387.15,307.88
2018,12,31,8,15,545.5,32.5,5.0,5.6,108.5,441.52,373.67
2018,12,31,8,30,588.0,39.0,5.1,6.1,143.0,497.06,425.85
2018,12,31,8,45,664.0,43.0,5.25,6.6,187.5,574.9,493.41
2018,12,31,9,0,740.0,47.0,5.4,7.1,232.0,654.39,559.8
2018,12,31,9,15,797.5,47.0,5.6,7.6,274.5,707.2,602.79
2018,12,31,9,30,855.0,47.0,5.8,8.1,317.0,766.15,649.47
2018,12,31,9,45,874.5,49.0,6.05,8.6,350.5,795.89,672.16
2018,12,31,10,0,894.0,51.0,6.3,9.1,384.0,822.9,692.38
2018,12,31,10,15,909.0,52.0,6.3,9.45,412.0,841.69,705.2
2018,12,31,10,30,924.0,53.0,6.3,9.8,440.0,857.18,715.34
2018,12,31,10,45,933.5,54.0,6.35,10.15,461.5,864.53,719.39
2018,12,31,11,0,943.0,55.0,6.4,10.5,483.0,868.21,720.71
2018,12,31,11,15,948.5,56.5,6.35,10.7,497.5,865.48,717.16
2018,12,31,11,30,954.0,58.0,6.3,10.9,512.0,858.97,710.88
2018,12,31,11,45,956.0,58.5,6.25,11.1,518.5,844.58,698.69
2018,12,31,12,0,958.0,59.0,6.2,11.3,525.0,826.55,683.9
2018,12,31,12,15,955.5,60.0,6.15,11.4,524.0,802.18,664.6
2018,12,31,12,30,953.0,61.0,6.1,11.5,523.0,774.52,642.86
2018,12,31,12,45,946.0,62.5,6.1,11.6,514.5,741.17,616.9
2018,12,31,13,0,939.0,64.0,6.1,11.7,506.0,705.09,588.47
2018,12,31,13,15,932.0,62.5,6.05,11.7,489.5,662.98,553.26
2018,12,31,13,30,925.0,61.0,6.0,11.7,473.0,618.64,515.6
2018,12,31,13,45,913.0,60.5,6.0,11.75,450.0,570.71,474.2
2018,12,31,14,0,901.0,60.0,6.0,11.8,427.0,521.4,430.69
2018,12,31,14,15,884.5,58.0,5.8,11.65,397.0,467.29,382.21
2018,12,31,14,30,868.0,56.0,5.6,11.5,367.0,412.81,332.28
2018,12,31,14,45,843.0,54.0,5.4,11.35,332.0,355.26,278.87
2018,12,31,15,0,818.0,52.0,5.2,11.2,297.0,298.66,225.49
2018,12,31,15,15,781.0,49.0,5.2,11.2,257.5,239.26,170.1
2018,12,31,15,30,744.0,46.0,5.2,11.2,218.0,182.97,118.71
2018,12,31,15,45,404.5,47.0,3.0,11.35,138.0,94.9,57.38
2018,12,31,16,0,65.0,48.0,0.8,11.5,58.0,45.9,30.99
2018,12,31,16,15,40.0,37.0,0.8,11.2,42.5,30.91,21.0
2018,12,31,16,30,15.0,26.0,0.8,10.9,27.0,22.09,9.07
2018,12,31,16,45,18.5,14.5,0.8,10.55,15.0,13.19,0.0
2018,12,31,17,0,22.0,3.0,0.8,10.2,3.0,0.0,0.0
2018,12,31,17,15,11.0,1.5,0.8,10.1,1.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
